Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.87,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,24.18,14.95
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,31.29,22.81
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,41.79,32.92
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,46.07,37.1
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,50.39,41.14
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,53.26,43.71
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,56.15,46.2
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,57.76,47.47
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,59.4,48.75
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,67.86,56.19
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,69.62,57.53
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,116.7,66.75
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,174.57,102.04
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,231.99,148.71
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,289.11,200.54
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,345.09,253.22
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,399.83,304.94
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,451.04,353.63
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,500.4,399.83
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,546.54,441.67
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,590.26,480.45
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,629.18,515.12
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,665.04,546.61
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,695.97,572.7
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,723.47,595.57
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,745.08,615.54
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,762.99,631.58
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,772.25,639.65
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,777.62,644.88
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,774.97,643.57
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,768.55,639.42
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,760.04,633.61
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,740.97,619.37
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,706.97,593.13
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,670.06,564.08
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,612.41,516.3
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,553.17,464.7
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,458.45,382.53
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,365.1,283.13
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,155.0,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,11.42,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,25.4,16.23
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,32.22,23.86
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,39.06,30.63
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,43.44,34.83
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,47.83,38.85
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,50.39,41.12
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,52.97,43.33
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,55.02,44.92
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,63.87,52.64
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,65.72,54.04
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,67.49,55.38
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,115.25,65.13
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,172.99,100.1
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,229.75,145.03
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,286.23,194.45
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,341.57,244.72
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,395.58,293.69
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,446.11,339.15
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,494.82,382.05
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,540.29,421.31
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,583.29,457.6
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,621.57,490.34
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,656.85,520.21
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,686.63,545.81
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,712.98,568.57
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,733.8,586.41
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,750.94,600.61
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,760.39,607.73
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,766.02,612.25
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,763.18,612.34
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,763.67,615.01
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,746.93,603.75
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,726.68,589.77
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,693.08,566.09
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,656.62,539.17
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,599.64,495.03
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,540.97,446.96
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,456.43,375.88
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,367.65,285.49
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,181.78,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,12.68,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,25.79,16.39
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,32.77,24.02
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,39.75,30.84
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,54.01,44.04
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,64.88,53.91
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,66.26,55.04
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,65.55,54.19
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,62.19,50.82
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,64.74,52.77
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,66.05,53.69
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,67.39,54.64
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,115.22,65.11
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,172.6,100.24
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,234.52,149.75
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,289.78,198.52
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,343.85,248.28
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,396.77,297.18
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,446.51,343.37
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,494.47,387.23
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,538.08,425.97
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,579.11,461.62
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,582.82,467.3
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,573.44,461.49
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,641.11,516.6
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,704.22,567.76
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,728.44,587.83
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,744.47,601.62
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,755.43,610.6
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,762.66,616.91
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,759.27,615.58
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,752.09,611.41
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,731.04,595.7
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,706.45,577.12
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,669.69,550.31
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,636.08,525.19
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,573.55,475.06
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,510.0,421.81
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,414.5,340.8
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,321.92,250.29
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,161.52,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,14.8,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,29.38,18.88
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,39.57,29.19
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,52.51,41.17
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,66.36,53.73
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,85.35,70.6
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,73.59,60.02
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,66.27,53.33
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,65.51,52.43
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,70.96,56.96
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,72.44,57.98
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,73.96,59.02
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,118.63,66.88
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,173.29,98.93
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,234.76,146.61
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,289.75,193.29
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,343.53,240.38
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,396.71,286.7
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,447.12,330.85
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,495.9,372.64
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,541.59,410.19
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,585.27,445.06
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,623.95,476.13
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,659.74,504.33
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,691.27,529.3
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,719.64,551.64
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,741.37,568.51
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,759.46,581.72
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,770.56,589.87
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,777.87,595.58
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,776.56,595.5
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,778.65,597.81
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,763.28,587.35
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,744.34,574.39
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,710.99,554.2
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,674.71,530.9
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,615.86,489.28
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,555.16,443.47
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,470.35,375.0
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,380.71,291.27
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,190.93,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,13.98,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,27.14,17.59
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,42.79,32.9
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,58.15,47.48
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,72.91,61.21
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,87.4,74.41
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,99.45,85.31
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,113.24,97.62
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,125.36,108.09
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,137.04,118.03
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,147.39,126.91
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,152.22,130.88
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,172.47,137.43
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,212.22,164.3
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,236.97,185.38
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,259.55,205.75
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,300.71,234.73
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,360.67,281.96
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,258.41,207.04
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,121.74,97.46
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,168.28,136.46
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,216.82,176.87
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,116.49,93.26
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,14.91,7.09
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,65.69,50.41
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,117.85,94.62
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,169.61,138.66
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,237.31,195.75
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,118.09,95.7
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,17.35,9.32
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,36.41,25.88
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,55.55,42.58
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,50.11,37.99
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,44.69,33.38
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,38.44,28.07
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,32.21,22.68
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,25.98,17.22
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,19.77,11.68
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,13.98,6.45
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,8.21,1.13
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.1,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,12.62,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,25.73,16.8
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,32.75,24.23
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,39.74,31.01
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,47.51,38.27
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,51.76,42.1
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,54.97,44.93
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,58.15,47.65
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,59.67,48.8
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,61.21,49.96
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,62.64,51.01
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,72.08,59.23
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,122.6,70.11
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,180.44,106.1
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,237.61,152.44
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,294.58,203.46
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,349.84,254.46
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,404.1,304.52
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,455.95,352.44
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,506.05,397.9
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,552.61,438.68
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,596.88,476.52
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,636.6,510.64
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,673.37,541.72
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,706.01,568.22
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,735.39,591.74
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,757.56,611.41
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,776.01,626.97
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,787.77,636.56
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,795.68,643.47
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,795.38,643.67
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,791.29,641.14
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,777.53,631.39
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,767.65,624.42
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,736.7,602.14
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,702.74,576.58
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,650.56,535.38
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,596.55,490.23
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,508.46,417.38
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,421.3,335.66
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,213.07,48.66
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,12.35,0.0
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,25.31,16.3
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,31.72,23.08
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,38.16,29.33
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,41.76,32.73
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,45.41,35.99
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,48.07,38.23
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,56.51,45.61
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,58.67,47.15
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,60.75,48.57
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,62.63,49.99
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,64.43,51.35
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,116.63,62.45
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,175.21,98.2
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,233.27,144.22
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,290.94,194.51
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,347.49,245.54
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,402.78,295.33
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,454.64,342.12
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,504.64,386.39
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,551.61,426.43
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,596.13,463.43
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,636.42,497.17
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,673.74,527.99
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,705.84,554.39
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,734.53,577.87
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,757.29,595.76
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,776.31,609.95
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,787.04,618.49
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,793.84,624.39
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,793.43,624.25
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,789.24,621.1
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,775.83,611.28
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,766.47,603.86
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,736.24,584.58
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,703.03,562.34
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,650.76,524.4
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,596.74,482.67
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,510.58,411.92
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,425.32,333.73
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,216.04,73.08
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,12.81,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,26.26,16.82
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,32.65,23.43
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,39.06,29.54
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,43.04,33.2
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,47.03,36.7
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,50.02,39.27
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,52.99,41.75
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,61.5,48.97
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,64.2,50.99
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,66.02,52.23
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,67.76,53.39
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,121.15,65.02
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,179.7,100.73
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,237.6,146.56
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,295.17,196.84
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,351.51,247.56
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,406.44,297.03
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,457.85,343.51
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,507.37,387.57
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,554.04,428.44
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,598.25,466.49
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,637.72,500.02
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,674.19,530.62
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,705.3,556.82
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,732.94,580.08
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,754.59,598.95
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,772.53,613.93
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,784.31,623.51
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,792.27,630.45
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,791.84,631.58
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,787.66,629.99
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,780.57,624.99
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,762.6,611.76
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,730.93,590.2
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,696.28,565.67
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,643.85,526.19
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,589.59,482.9
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,502.61,411.23
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,416.3,332.71
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,218.17,95.16
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,13.42,0.0
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,27.41,18.05
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,33.97,24.83
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,40.53,31.12
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,47.93,37.9
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,51.78,41.28
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,54.6,43.61
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,57.42,45.85
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,59.34,47.24
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,61.26,48.6
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,69.97,55.88
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,71.65,56.97
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,126.37,69.36
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,185.28,105.72
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,243.21,151.5
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,300.89,201.47
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,356.9,251.71
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,411.76,300.91
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,463.84,347.68
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,514.06,391.97
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,560.51,431.63
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,604.4,468.23
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,643.77,501.34
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,680.11,531.5
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,711.03,557.1
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,738.47,579.74
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,759.54,597.96
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,776.85,612.24
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,787.61,620.67
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,794.51,626.44
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,792.78,626.4
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,794.61,629.16
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,778.48,617.94
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,758.74,604.01
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,725.86,582.42
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,689.97,557.68
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,634.5,516.52
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,577.13,471.51
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,496.25,404.79
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,410.11,327.39
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,212.18,107.48
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,13.38,0.0
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,27.3,17.78
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,33.82,24.41
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,40.34,30.59
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,46.88,36.51
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,49.95,39.15
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,52.41,41.14
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,54.89,43.06
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,56.14,43.86
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,64.66,50.96
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,66.79,52.44
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,68.84,53.85
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,123.49,65.98
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,181.16,101.18
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,238.81,146.15
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,296.18,195.01
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,351.89,244.02
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,406.1,291.5
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,457.49,336.31
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,507.12,378.67
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,552.89,416.39
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,596.28,451.2
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,635.37,482.5
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,671.5,510.88
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,702.09,534.91
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,729.28,556.1
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,751.22,571.99
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,769.5,584.21
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,779.63,591.1
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,785.92,595.43
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,784.94,595.55
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,787.62,598.2
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,772.58,587.31
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,753.98,573.91
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,721.83,554.6
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,686.74,532.43
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,631.48,493.35
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,574.42,450.79
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,494.21,389.3
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,409.3,317.97
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,212.98,117.38
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,15.47,1.65
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,31.52,21.43
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,39.06,28.98
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,46.56,36.04
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,50.15,39.37
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,53.82,42.61
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,56.5,44.85
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,64.5,51.73
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,96.68,79.51
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,145.17,120.72
