Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,97.55,79.3
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,68.82,54.25
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,124.02,67.84
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,188.0,109.56
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,244.3,154.36
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,300.48,203.2
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,354.86,252.21
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,407.91,300.05
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,458.22,345.53
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,506.83,388.81
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,552.24,428.93
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,595.29,466.44
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,632.99,499.04
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,667.75,528.84
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,696.86,553.92
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,722.57,576.13
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,748.09,597.42
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,765.08,611.48
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,772.33,618.03
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,775.61,621.78
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,771.76,619.38
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,764.09,614.16
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,739.5,596.12
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,716.95,579.56
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,680.84,552.5
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,642.05,522.66
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,578.45,472.57
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,513.48,419.97
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,423.13,345.39
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,334.11,266.93
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,175.88,105.67
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,13.37,1.52
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,27.4,18.2
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,36.61,27.11
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,43.35,33.44
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,47.18,36.94
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,51.05,40.29
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,53.92,42.72
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,56.79,45.08
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,59.08,46.88
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,68.48,54.92
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,70.25,56.31
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,72.14,57.82
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,131.89,72.78
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,192.07,111.71
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,251.43,160.09
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,310.55,212.73
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,367.54,264.85
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,423.23,315.63
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,476.37,363.99
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,527.68,409.76
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,575.02,450.56
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,619.83,488.21
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,660.01,522.14
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,697.12,552.95
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,729.38,579.69
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,758.17,603.39
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,780.22,620.7
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,798.46,634.28
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,809.69,643.07
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,816.98,649.14
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,816.1,649.03
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,818.89,652.32
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,803.55,641.34
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,784.49,627.6
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,752.75,605.63
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,717.89,580.41
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,661.33,537.68
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,602.8,491.24
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,521.14,426.05
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,433.73,350.66
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,274.09,180.33
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,80.95,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,12.94,2.1
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,28.94,20.12
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,35.72,27.06
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,42.49,33.63
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,45.58,36.6
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,48.77,39.49
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,51.34,41.72
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,59.88,49.35
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,61.99,51.03
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,64.01,52.61
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,65.83,54.0
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,69.26,56.82
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,129.71,71.71
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,190.63,112.42
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,250.45,162.37
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,309.88,216.31
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,368.08,270.68
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,424.83,323.49
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,478.01,372.88
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,529.26,419.51
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,577.51,461.93
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,623.17,501.06
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,664.04,536.29
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,701.82,568.36
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,734.1,595.59
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,762.82,619.66
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,786.31,638.45
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,806.02,653.92
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,817.4,663.57
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,824.78,670.45
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,825.13,672.87
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,821.6,672.54
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,814.41,668.25
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,795.94,655.33
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,765.71,633.69
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,732.32,609.44
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,679.27,567.45
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,624.14,521.76
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,538.38,450.9
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,452.92,374.95
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,315.18,221.55
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,128.67,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,14.07,3.47
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,28.97,20.29
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,35.32,26.8
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,41.67,32.97
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,45.6,36.62
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,49.53,40.1
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,52.48,42.65
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,55.39,45.1
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,63.75,52.33
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,66.07,54.04
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,68.2,55.68
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,73.45,60.08
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,133.37,73.55
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,193.83,113.5
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,254.27,163.37
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,314.41,217.09
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,373.13,270.7
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,429.93,322.1
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,483.73,370.2
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,535.74,415.57
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,583.97,456.13
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,629.86,493.68
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,670.96,526.93
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,708.97,556.96
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,742.42,583.33
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,772.43,606.72
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,795.86,623.93
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,815.46,638.07
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,824.12,644.61
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,828.64,648.49
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,835.09,653.93
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,830.48,651.52
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,815.54,641.4
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,796.82,628.64
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,765.1,607.44
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,730.18,583.34
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,676.77,545.1
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,621.18,503.15
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,543.06,443.11
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,458.74,372.45
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,314.02,225.18
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,126.6,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.95,4.58
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.63,21.71
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,37.06,28.26
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,43.48,34.47
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,48.36,38.98
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,57.93,47.58
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,60.88,49.99
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,63.83,52.32
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,66.19,54.08
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,68.51,55.78
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,70.02,56.96
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,76.21,62.28
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,134.5,76.09
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,193.51,115.99
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,251.72,171.01
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,299.9,219.74
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,353.06,262.11
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,425.28,321.53
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,459.64,356.34
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,481.75,379.15
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,506.94,401.54
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,522.55,415.3
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,607.69,484.15
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,691.33,551.48
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,722.34,576.9
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,749.95,599.71
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,771.3,617.07
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,795.37,635.48
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,801.89,641.05
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,804.14,643.76
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,801.13,643.49
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,794.21,640.44
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,775.11,627.45
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,758.01,615.95
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,723.44,591.35
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,686.03,563.76
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,628.21,519.4
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,568.77,471.73
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,480.33,400.6
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,392.91,325.5
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,261.39,193.61
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,82.91,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,9.39,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,19.46,8.22
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,29.78,20.88
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,35.87,27.05
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,45.69,36.32
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,49.85,40.15
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,54.02,43.8
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,56.76,46.13
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,59.49,48.38
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,60.63,49.17
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,69.22,56.61
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,71.27,58.28
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,79.68,65.61
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,138.72,77.84
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,198.62,118.7
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,258.35,169.32
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,317.81,223.92
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,375.78,278.27
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,432.54,331.26
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,486.2,381.33
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,538.04,428.77
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,586.56,471.6
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,632.61,511.24
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,674.04,547.1
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,712.42,579.78
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,745.77,607.93
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,775.65,632.9
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,798.89,650.98
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,818.29,666.06
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,828.77,674.48
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,835.18,679.99
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,834.99,681.41
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,838.62,685.84
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,825.21,676.33
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,808.02,663.98
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,778.36,641.82
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,745.47,617.55
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,695.47,578.01
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,643.31,534.82
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,560.52,467.04
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,477.69,394.64
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,354.81,268.88
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,171.46,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,22.01,10.81
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,33.95,24.91
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,40.64,31.64
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,47.31,38.01
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,50.57,41.0
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,58.74,48.31
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,61.28,50.43
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,63.84,52.51
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,65.16,53.34
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,66.53,54.19
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,67.75,55.01
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,85.51,70.46
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,143.89,81.82
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,202.99,121.94
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,261.97,171.05
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,320.67,223.63
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,377.63,275.96
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,433.21,326.72
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,485.98,374.05
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,536.96,418.67
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,584.2,459.17
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,629.13,496.75
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,669.52,530.56
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,706.89,561.3
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,739.63,587.08
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,769.01,609.83
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,791.47,626.54
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,810.13,640.22
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,821.7,648.79
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,829.35,654.64
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,828.61,655.3
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,831.8,658.81
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,818.29,648.84
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,801.05,636.11
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,769.89,615.84
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,735.57,592.57
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,682.57,554.4
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,627.51,512.64
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,552.43,453.44
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,471.63,385.04
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,335.97,255.46
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,150.01,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,20.6,10.14
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,29.77,21.0
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,35.66,26.92
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,41.56,32.58
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,45.09,35.8
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,48.63,38.88
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,60.86,49.84
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,76.16,63.4
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,93.11,78.11
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,109.4,92.01
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,127.14,107.36
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,155.83,123.01
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,176.07,125.12
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,213.54,147.35
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,252.9,171.98
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,320.13,224.51
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,378.87,279.3
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,436.0,332.28
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,489.84,382.05
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,541.83,429.24
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,590.63,472.01
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,637.06,511.78
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,678.71,547.64
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,717.29,580.37
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,751.46,608.21
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,782.21,632.53
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,806.15,652.41
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,826.23,669.59
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,840.14,681.25
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,850.05,690.09
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,852.17,692.55
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,850.34,692.19
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,838.86,684.87
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,823.61,674.69
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,797.24,656.29
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,767.91,634.91
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,729.6,604.29
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,681.14,564.99
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,604.29,502.32
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,527.64,435.28
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,396.74,308.46
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,225.47,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,10.24,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,20.27,10.3
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,29.72,20.93
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,34.72,26.0
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,39.79,30.87
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,43.38,34.13
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,46.97,37.24
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,54.93,44.2
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,57.93,46.58
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,60.68,48.6
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,63.32,50.49
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,64.76,51.5
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,78.09,50.31
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,138.36,74.13
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,199.08,116.12
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,258.63,166.05
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,317.77,219.28
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,376.31,272.82
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,432.83,324.02
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,485.71,371.68
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,536.72,416.74
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,584.08,457.01
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,629.05,494.3
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,669.52,528.02
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,706.94,558.71
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,739.51,584.11
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,768.66,606.17
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,791.9,623.26
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,811.38,637.69
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,822.61,646.56
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,829.88,652.78
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,829.91,653.85
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,826.08,652.33
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,813.41,643.39
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,805.28,637.7
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,776.16,618.16
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,743.92,595.68
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,695.43,559.9
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,644.9,520.68
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,566.31,460.27
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,487.7,395.28
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,369.71,285.34
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,225.92,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,19.79,10.25
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,31.39,22.41
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,37.62,28.57
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,43.84,34.46
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,47.65,37.89
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,51.46,41.16
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,53.89,43.08
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,56.31,44.94
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,65.28,52.57
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,67.83,54.43
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,69.52,55.65
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,84.89,54.76
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,144.43,79.19
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,204.53,120.96
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,263.51,169.9
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,322.13,221.69
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,379.46,273.1
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,435.61,322.84
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,488.48,368.89
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,539.5,412.16
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,587.11,451.52
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,632.18,487.78
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,673.47,521.03
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,711.77,551.36
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,744.1,575.91
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,772.93,597.21
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,795.67,613.91
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,814.63,628.11
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,826.46,636.23
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,834.36,641.79
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,834.81,643.21
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,831.42,641.99
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,824.61,637.51
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,806.17,624.8
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,775.96,607.89
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,742.6,588.03
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,689.16,551.49
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,633.61,511.36
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,560.15,455.53
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,480.86,390.44
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,352.56,274.8
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,208.79,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,83.67,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,11.95,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,22.54,12.43
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,32.36,22.78
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,38.14,28.42
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,43.93,33.82
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,47.78,37.21
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,51.61,40.44
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,54.05,42.34
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,56.48,44.16
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,65.21,51.34
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,67.44,52.78
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,69.15,53.98
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,86.84,53.4
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,147.17,78.3
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,208.02,119.92
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,268.34,169.5
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,328.26,221.99
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,386.31,273.45
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,442.53,322.61
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,495.93,368.95
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,547.47,412.6
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,595.02,451.38
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,639.92,487.02
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,680.31,519.25
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,717.61,548.51
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,749.3,573.3
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,777.4,594.95
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,799.41,610.48
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,817.61,623.4
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,828.47,631.53
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,835.4,637.09
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,842.84,643.61
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,838.91,642.22
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,823.07,632.56
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,803.51,620.23
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,771.79,600.89
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,736.93,578.7
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,684.37,542.82
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,637.05,508.95
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,556.72,448.34
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,477.11,383.8
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,349.06,271.08
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,207.11,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,82.01,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
