Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,15.5,12.5,3.1,12.0,13.5,10.67,0.0
2016,2,22,7,30,31.0,25.0,3.2,12.0,27.0,19.96,7.92
2016,2,22,7,45,79.5,47.0,3.35,12.5,59.5,36.4,25.97
2016,2,22,8,0,128.0,69.0,3.5,13.0,92.0,52.52,40.98
2016,2,22,8,15,167.5,89.0,3.45,13.5,129.5,65.62,53.0
2016,2,22,8,30,207.0,109.0,3.4,14.0,167.0,79.22,65.15
2016,2,22,8,45,103.5,67.0,3.35,14.5,96.0,50.19,39.25
2016,2,22,9,0,0.0,25.0,3.3,15.0,25.0,20.62,12.78
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,30.99,21.92
2016,2,22,9,30,0.0,50.0,2.9,16.0,50.0,41.39,30.96
2016,2,22,9,45,0.0,86.0,2.75,16.5,86.0,71.45,57.02
2016,2,22,10,0,0.0,122.0,2.6,17.0,122.0,98.99,80.45
2016,2,22,10,15,2.0,152.0,2.4,17.5,153.5,121.22,98.97
2016,2,22,10,30,4.0,182.0,2.2,18.0,185.0,143.78,112.25
2016,2,22,10,45,4.5,188.0,2.05,18.5,191.0,149.88,116.52
2016,2,22,11,0,5.0,194.0,1.9,19.0,197.0,155.96,120.84
2016,2,22,11,15,13.5,232.5,1.75,19.0,242.0,187.99,145.64
2016,2,22,11,30,22.0,271.0,1.6,19.0,287.0,221.46,171.31
2016,2,22,11,45,39.0,304.0,1.45,19.5,333.0,250.59,192.89
2016,2,22,12,0,56.0,337.0,1.3,20.0,379.0,288.29,220.9
2016,2,22,12,15,92.0,357.5,1.1,20.0,427.0,328.39,250.63
2016,2,22,12,30,128.0,378.0,0.9,20.0,475.0,374.36,284.41
2016,2,22,12,45,169.0,378.5,0.75,20.5,506.5,411.52,310.94
2016,2,22,13,0,210.0,379.0,0.6,21.0,538.0,451.96,339.45
2016,2,22,13,15,290.0,358.0,0.55,21.0,575.0,508.97,381.08
2016,2,22,13,30,370.0,337.0,0.5,21.0,612.0,564.82,421.36
2016,2,22,13,45,360.0,331.0,0.45,21.5,594.0,573.69,426.62
2016,2,22,14,0,350.0,325.0,0.4,22.0,576.0,580.37,430.77
2016,2,22,14,15,579.0,230.0,0.45,22.0,627.5,696.76,516.28
2016,2,22,14,30,808.0,135.0,0.5,22.0,679.0,807.57,593.81
2016,2,22,14,45,784.5,137.0,0.6,22.0,644.5,816.72,600.99
2016,2,22,15,0,761.0,139.0,0.7,22.0,610.0,817.97,604.61
2016,2,22,15,15,742.0,135.0,0.8,21.5,570.0,812.51,605.16
2016,2,22,15,30,723.0,131.0,0.9,21.0,530.0,803.33,603.33
2016,2,22,15,45,697.0,126.0,1.05,21.0,484.5,783.37,593.71
2016,2,22,16,0,671.0,121.0,1.2,21.0,439.0,759.97,581.48
2016,2,22,16,15,636.0,114.5,1.2,20.5,389.5,723.88,559.36
2016,2,22,16,30,601.0,108.0,1.2,20.0,340.0,684.92,534.7
2016,2,22,16,45,554.5,98.5,1.3,20.0,288.5,630.37,497.69
2016,2,22,17,0,508.0,89.0,1.4,20.0,237.0,573.97,457.63
2016,2,22,17,15,438.0,77.0,1.45,19.0,185.5,491.9,396.96
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,416.14,337.34
2016,2,22,17,45,266.5,48.0,1.6,17.5,89.0,311.13,249.42
2016,2,22,18,0,165.0,31.0,1.7,17.0,44.0,209.59,147.53
2016,2,22,18,15,82.5,15.5,2.0,16.5,22.0,71.96,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,11.5,22.0,11.1,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,44.0,21.51,9.86
2016,2,23,7,45,389.0,36.0,5.75,12.5,93.5,29.33,19.89
2016,2,23,8,0,532.0,46.0,5.9,13.0,143.0,37.19,27.43
2016,2,23,8,15,266.0,62.5,6.2,13.0,111.0,46.3,35.89
2016,2,23,8,30,0.0,79.0,6.5,13.0,79.0,63.64,51.55
2016,2,23,8,45,0.0,54.0,6.8,13.5,54.0,44.69,34.48
2016,2,23,9,0,0.0,29.0,7.1,14.0,29.0,23.93,15.78
2016,2,23,9,15,0.0,58.5,7.3,14.0,58.5,48.45,37.56
2016,2,23,9,30,0.0,88.0,7.5,14.0,88.0,72.76,58.92
2016,2,23,9,45,0.0,97.0,7.7,14.0,97.0,79.94,65.04
2016,2,23,10,0,0.0,106.0,7.9,14.0,106.0,87.06,71.07
2016,2,23,10,15,0.0,95.0,8.1,14.0,95.0,78.83,63.67
2016,2,23,10,30,0.0,84.0,8.3,14.0,84.0,69.86,53.13
2016,2,23,10,45,5.0,151.0,8.55,14.0,154.5,122.89,96.92
2016,2,23,11,0,10.0,218.0,8.8,14.0,225.0,174.44,138.99
2016,2,23,11,15,179.0,272.5,8.9,14.0,400.5,244.8,189.91
2016,2,23,11,30,348.0,327.0,9.0,14.0,576.0,343.15,265.61
2016,2,23,11,45,264.5,350.5,9.15,14.0,542.5,357.41,281.45
2016,2,23,12,0,181.0,374.0,9.3,14.0,509.0,364.6,290.17
2016,2,23,12,15,101.0,329.5,9.3,13.5,405.0,311.82,249.98
2016,2,23,12,30,21.0,285.0,9.3,13.0,301.0,244.65,196.46
2016,2,23,12,45,240.0,298.0,9.35,13.0,481.0,390.22,316.2
2016,2,23,13,0,459.0,311.0,9.4,13.0,661.0,556.58,451.77
2016,2,23,13,15,230.5,237.5,9.4,13.0,413.5,366.07,299.03
2016,2,23,13,30,2.0,164.0,9.4,13.0,166.0,138.93,110.04
2016,2,23,13,45,3.0,170.0,9.4,13.0,172.5,145.28,115.51
2016,2,23,14,0,4.0,176.0,9.4,13.0,179.0,151.85,121.09
2016,2,23,14,15,8.5,204.0,9.35,12.5,210.5,180.97,145.71
2016,2,23,14,30,13.0,232.0,9.3,12.0,242.0,211.63,171.67
2016,2,23,14,45,12.0,220.5,9.3,12.0,229.0,202.16,164.14
2016,2,23,15,0,11.0,209.0,9.3,12.0,216.0,192.53,156.5
2016,2,23,15,15,5.5,162.5,9.2,11.5,166.0,145.35,117.56
2016,2,23,15,30,0.0,116.0,9.1,11.0,116.0,98.24,78.1
2016,2,23,15,45,108.0,162.5,9.05,11.0,214.0,267.05,224.91
2016,2,23,16,0,216.0,209.0,9.0,11.0,312.0,423.14,358.47
2016,2,23,16,15,199.5,190.5,8.8,10.5,277.5,393.3,334.81
2016,2,23,16,30,183.0,172.0,8.6,10.0,243.0,362.73,310.38
2016,2,23,16,45,174.5,147.5,8.45,9.5,207.5,329.89,283.87
2016,2,23,17,0,166.0,123.0,8.3,9.0,172.0,295.77,255.52
2016,2,23,17,15,145.5,99.0,8.05,8.5,135.5,251.27,216.86
2016,2,23,17,30,125.0,75.0,7.8,8.0,99.0,205.82,176.16
2016,2,23,17,45,93.0,52.5,7.6,8.0,67.0,153.03,127.29
2016,2,23,18,0,61.0,30.0,7.4,8.0,35.0,97.99,70.99
2016,2,23,18,15,30.5,15.0,7.4,7.5,17.5,34.6,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.0,12.5,5.1,4.5,28.5,10.67,0.0
2016,2,24,7,30,408.0,25.0,5.3,5.0,57.0,22.79,11.96
2016,2,24,7,45,522.5,34.5,5.5,5.5,109.5,31.01,22.11
2016,2,24,8,0,637.0,44.0,5.7,6.0,162.0,39.2,30.12
2016,2,24,8,15,702.0,50.0,5.9,6.5,220.0,43.95,34.73
2016,2,24,8,30,767.0,56.0,6.1,7.0,278.0,48.72,39.13
2016,2,24,8,45,816.0,58.0,6.35,8.0,336.0,50.11,40.21
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,57.51,46.66
2016,2,24,9,15,892.0,63.0,6.55,9.5,448.0,60.46,49.07
2016,2,24,9,30,919.0,66.0,6.5,10.0,502.0,63.28,51.34
2016,2,24,9,45,945.0,65.0,6.5,10.5,552.0,63.23,51.02
2016,2,24,10,0,971.0,64.0,6.5,11.0,602.0,63.17,50.7
2016,2,24,10,15,984.0,65.5,6.4,11.5,644.5,64.55,51.68
2016,2,24,10,30,997.0,67.0,6.3,12.0,687.0,117.61,62.63
2016,2,24,10,45,1009.0,66.0,6.25,12.5,722.5,180.48,101.09
2016,2,24,11,0,1021.0,65.0,6.2,13.0,758.0,243.85,152.25
2016,2,24,11,15,1027.5,66.0,6.15,13.5,785.5,307.66,209.36
2016,2,24,11,30,1034.0,67.0,6.1,14.0,813.0,370.91,267.58
2016,2,24,11,45,1030.5,73.5,6.05,14.5,831.5,434.21,325.66
2016,2,24,12,0,1027.0,80.0,6.0,15.0,850.0,495.57,380.79
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,551.87,431.06
2016,2,24,12,30,1031.0,80.0,5.8,15.0,870.0,606.12,478.33
2016,2,24,12,45,1032.5,79.0,5.75,15.5,870.5,656.91,520.8
2016,2,24,13,0,1034.0,78.0,5.7,16.0,871.0,705.09,560.02
2016,2,24,13,15,1032.5,78.0,5.6,16.0,862.0,749.48,596.23
2016,2,24,13,30,1031.0,78.0,5.5,16.0,853.0,790.68,629.26
2016,2,24,13,45,1028.0,76.5,5.4,16.0,835.0,825.93,655.78
2016,2,24,14,0,1025.0,75.0,5.3,16.0,817.0,857.49,678.95
2016,2,24,14,15,1019.0,74.0,5.2,16.0,790.5,883.46,698.03
2016,2,24,14,30,1013.0,73.0,5.1,16.0,764.0,905.43,714.27
2016,2,24,14,45,1005.0,71.5,5.05,16.0,729.0,921.13,726.43
2016,2,24,15,0,997.0,70.0,5.0,16.0,694.0,932.67,735.81
2016,2,24,15,15,984.5,68.5,4.85,16.0,652.0,936.21,738.89
2016,2,24,15,30,972.0,67.0,4.7,16.0,610.0,935.59,739.17
2016,2,24,15,45,955.5,64.5,4.6,16.0,561.5,926.17,733.66
2016,2,24,16,0,939.0,62.0,4.5,16.0,513.0,912.8,725.45
2016,2,24,16,15,914.5,59.0,3.95,15.0,459.5,888.05,708.96
2016,2,24,16,30,890.0,56.0,3.4,14.0,406.0,859.93,690.1
2016,2,24,16,45,854.0,52.5,2.85,13.5,349.0,818.27,659.07
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,774.42,624.99
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,715.79,580.99
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,648.08,526.73
2016,2,24,17,45,594.5,31.5,1.6,10.0,121.0,539.78,436.72
2016,2,24,18,0,488.0,24.0,1.4,9.0,67.0,435.28,325.03
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.5,185.27,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.5,12.5,2.7,6.0,29.5,10.67,0.0
2016,2,25,7,30,407.0,25.0,3.0,7.0,59.0,22.69,12.37
2016,2,25,7,45,520.0,34.5,3.3,8.0,112.0,30.92,21.88
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,39.1,29.72
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,43.85,34.25
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,48.6,38.58
2016,2,25,8,45,800.0,61.0,3.6,11.0,336.5,52.28,41.7
2016,2,25,9,0,839.0,66.0,3.6,12.0,393.0,55.89,44.66
2016,2,25,9,15,865.5,69.0,3.6,12.5,446.5,57.78,46.1
2016,2,25,9,30,892.0,72.0,3.6,13.0,500.0,67.06,54.06
2016,2,25,9,45,910.0,75.0,3.6,14.0,548.0,69.52,55.82
2016,2,25,10,0,928.0,78.0,3.6,15.0,596.0,71.85,57.45
2016,2,25,10,15,941.5,80.0,3.55,15.5,638.0,73.34,58.47
2016,2,25,10,30,955.0,82.0,3.5,16.0,680.0,127.92,70.21
2016,2,25,10,45,963.5,84.0,3.45,16.5,714.5,190.37,108.88
2016,2,25,11,0,972.0,86.0,3.4,17.0,749.0,253.08,158.7
2016,2,25,11,15,978.5,87.0,3.35,17.0,775.5,314.57,212.58
2016,2,25,11,30,985.0,88.0,3.3,17.0,802.0,375.57,267.43
2016,2,25,11,45,987.5,89.5,3.25,17.5,820.0,434.76,320.01
2016,2,25,12,0,990.0,91.0,3.2,18.0,838.0,492.55,370.14
2016,2,25,12,15,991.5,91.5,3.2,18.0,846.5,547.43,417.39
2016,2,25,12,30,993.0,92.0,3.2,18.0,855.0,600.32,461.77
2016,2,25,12,45,991.0,92.5,3.25,18.0,854.5,649.02,501.99
2016,2,25,13,0,989.0,93.0,3.3,18.0,854.0,694.99,539.19
2016,2,25,13,15,986.0,92.5,3.3,18.0,844.5,736.49,572.12
2016,2,25,13,30,983.0,92.0,3.3,18.0,835.0,774.79,602.09
2016,2,25,13,45,976.5,92.0,3.35,18.0,816.5,807.71,627.0
2016,2,25,14,0,970.0,92.0,3.4,18.0,798.0,836.97,648.47
2016,2,25,14,15,962.5,91.0,3.45,18.0,771.0,860.69,666.12
2016,2,25,14,30,955.0,90.0,3.5,18.0,744.0,880.52,681.23
2016,2,25,14,45,937.0,91.0,3.55,18.0,707.5,889.92,689.2
2016,2,25,15,0,919.0,92.0,3.6,18.0,671.0,895.16,694.52
2016,2,25,15,15,904.0,90.0,3.65,17.5,629.0,895.54,697.96
2016,2,25,15,30,889.0,88.0,3.7,17.0,587.0,900.98,705.24
2016,2,25,15,45,867.5,85.0,3.8,16.5,539.0,886.86,698.97
2016,2,25,16,0,846.0,82.0,3.9,16.0,491.0,868.91,690.04
2016,2,25,16,15,817.0,78.0,3.75,15.5,438.5,839.53,671.33
2016,2,25,16,30,788.0,74.0,3.6,15.0,386.0,806.87,649.88
2016,2,25,16,45,746.5,68.5,3.45,14.5,330.5,758.62,616.08
2016,2,25,17,0,705.0,63.0,3.3,14.0,275.0,708.05,579.23
2016,2,25,17,15,639.5,56.5,3.15,13.0,219.0,641.92,529.29
2016,2,25,17,30,574.0,50.0,3.0,12.0,163.0,569.58,471.12
2016,2,25,17,45,464.5,39.0,2.9,11.0,111.5,457.89,377.26
2016,2,25,18,0,355.0,28.0,2.8,10.0,60.0,351.66,270.22
2016,2,25,18,15,177.5,14.0,2.9,9.5,30.0,139.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.0,14.0,1.45,3.5,29.0,11.95,0.0
2016,2,26,7,30,338.0,28.0,1.5,4.0,58.0,23.21,13.49
2016,2,26,7,45,453.0,39.0,1.55,5.0,109.0,31.87,23.13
2016,2,26,8,0,568.0,50.0,1.6,6.0,160.0,40.42,31.38
2016,2,26,8,15,635.0,57.0,1.85,7.0,216.5,45.34,36.01
2016,2,26,8,30,702.0,64.0,2.1,8.0,273.0,54.72,44.49
2016,2,26,8,45,745.0,69.5,2.35,9.0,329.0,58.5,47.68
2016,2,26,9,0,788.0,75.0,2.6,10.0,385.0,62.23,50.72
2016,2,26,9,15,817.0,79.0,2.5,10.5,438.0,64.58,52.55
2016,2,26,9,30,846.0,83.0,2.4,11.0,491.0,66.88,54.31
2016,2,26,9,45,866.0,86.0,2.35,11.5,539.0,68.3,55.27
2016,2,26,10,0,886.0,89.0,2.3,12.0,587.0,69.69,56.21
2016,2,26,10,15,900.5,91.5,2.15,12.0,629.0,79.9,65.0
2016,2,26,10,30,915.0,94.0,2.0,12.0,671.0,135.88,78.07
2016,2,26,10,45,925.0,96.5,1.85,12.5,705.5,196.8,116.88
2016,2,26,11,0,935.0,99.0,1.7,13.0,740.0,258.19,166.06
2016,2,26,11,15,942.0,100.0,1.6,13.5,766.5,318.0,218.1
2016,2,26,11,30,949.0,101.0,1.5,14.0,793.0,377.41,270.57
2016,2,26,11,45,953.5,102.0,1.4,14.5,811.5,435.27,321.03
2016,2,26,12,0,958.0,103.0,1.3,15.0,830.0,492.0,368.98
2016,2,26,12,15,960.5,103.0,1.25,15.0,839.0,545.6,413.84
2016,2,26,12,30,963.0,103.0,1.2,15.0,848.0,597.37,455.8
2016,2,26,12,45,963.5,102.5,1.15,15.5,848.5,645.5,492.81
2016,2,26,13,0,964.0,102.0,1.1,16.0,849.0,691.17,526.71
2016,2,26,13,15,961.5,101.5,1.1,16.0,839.5,732.2,557.83
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,770.15,586.14
2016,2,26,13,45,955.5,99.5,1.15,16.5,812.5,803.17,609.34
2016,2,26,14,0,952.0,98.0,1.2,17.0,795.0,832.73,629.15
2016,2,26,14,15,944.5,97.0,1.2,17.0,768.5,856.07,645.33
2016,2,26,14,30,937.0,96.0,1.2,17.0,742.0,875.59,659.11
2016,2,26,14,45,927.0,94.0,1.3,17.0,707.5,888.09,669.86
2016,2,26,15,0,917.0,92.0,1.4,17.0,673.0,896.61,678.21
2016,2,26,15,15,902.0,89.5,1.4,17.0,631.0,896.31,679.46
2016,2,26,15,30,887.0,87.0,1.4,17.0,589.0,892.04,678.33
2016,2,26,15,45,867.0,84.0,1.45,17.0,541.5,888.13,678.32
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,871.39,669.61
2016,2,26,16,15,818.5,77.0,1.35,16.5,441.5,842.31,651.09
2016,2,26,16,30,790.0,73.0,1.2,16.0,389.0,809.96,630.04
2016,2,26,16,45,747.5,68.5,1.1,15.5,333.0,761.9,597.91
2016,2,26,17,0,705.0,64.0,1.0,15.0,277.0,711.51,562.95
2016,2,26,17,15,640.5,57.0,1.05,14.0,221.0,645.36,517.01
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,572.9,462.61
2016,2,26,17,45,466.0,39.5,1.15,12.0,113.5,461.04,372.91
2016,2,26,18,0,356.0,29.0,1.2,11.0,62.0,354.46,271.39
2016,2,26,18,15,178.0,14.5,1.25,10.5,31.0,140.98,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.0,2.5,7.0,29.0,12.8,0.0
2016,2,27,7,30,308.0,30.0,2.7,8.0,58.0,24.81,14.89
2016,2,27,7,45,414.5,42.5,2.9,9.0,108.0,34.62,25.2
2016,2,27,8,0,521.0,55.0,3.1,10.0,158.0,44.22,34.27
2016,2,27,8,15,588.5,63.0,3.3,11.0,213.5,49.69,39.33
2016,2,27,8,30,656.0,71.0,3.5,12.0,269.0,55.11,44.11
2016,2,27,8,45,696.0,77.5,3.75,13.0,323.5,59.03,47.38
2016,2,27,9,0,736.0,84.0,4.0,14.0,378.0,62.86,50.46
2016,2,27,9,15,766.5,89.0,4.05,14.5,430.0,71.46,57.77
2016,2,27,9,30,797.0,94.0,4.1,15.0,482.0,74.21,59.85
2016,2,27,9,45,815.5,98.5,4.2,16.0,528.5,76.33,61.27
2016,2,27,10,0,834.0,103.0,4.3,17.0,575.0,78.39,62.61
2016,2,27,10,15,850.0,105.5,4.35,17.5,616.5,78.98,62.82
2016,2,27,10,30,866.0,108.0,4.4,18.0,658.0,135.95,77.12
2016,2,27,10,45,875.0,111.5,4.45,18.5,691.5,195.61,115.74
2016,2,27,11,0,884.0,115.0,4.5,19.0,725.0,255.84,164.0
2016,2,27,11,15,891.5,116.5,4.5,19.0,751.5,314.53,215.3
2016,2,27,11,30,899.0,118.0,4.5,19.0,778.0,377.21,270.79
2016,2,27,11,45,902.5,120.0,4.55,19.5,795.5,433.08,320.21
2016,2,27,12,0,906.0,122.0,4.6,20.0,813.0,487.83,367.67
2016,2,27,12,15,908.0,122.5,4.6,20.0,822.0,539.39,412.09
2016,2,27,12,30,910.0,123.0,4.6,20.0,831.0,589.2,454.02
2016,2,27,12,45,908.5,123.5,4.65,20.5,830.5,635.06,491.16
2016,2,27,13,0,907.0,124.0,4.7,21.0,830.0,678.46,525.47
2016,2,27,13,15,904.0,123.5,4.65,21.0,821.0,717.39,556.33
2016,2,27,13,30,901.0,123.0,4.6,21.0,812.0,753.36,584.43
2016,2,27,13,45,894.0,123.0,4.6,21.0,793.5,783.8,608.3
2016,2,27,14,0,887.0,123.0,4.6,21.0,775.0,817.94,633.31
2016,2,27,14,15,879.0,121.5,4.55,21.0,749.0,839.92,649.28
2016,2,27,14,30,871.0,120.0,4.5,21.0,723.0,858.15,662.74
2016,2,27,14,45,858.0,118.0,4.5,21.0,688.5,867.85,670.67
2016,2,27,15,0,845.0,116.0,4.5,21.0,654.0,873.56,676.02
2016,2,27,15,15,828.5,113.0,4.45,20.5,613.0,871.19,676.84
2016,2,27,15,30,812.0,110.0,4.4,20.0,572.0,864.88,675.05
2016,2,27,15,45,787.0,106.5,4.35,20.0,525.0,846.66,663.55
2016,2,27,16,0,762.0,103.0,4.3,20.0,478.0,830.86,654.09
2016,2,27,16,15,730.5,98.0,3.95,19.5,426.5,798.72,632.54
2016,2,27,16,30,699.0,93.0,3.6,19.0,375.0,763.61,608.5
2016,2,27,16,45,654.0,86.5,3.3,18.5,320.5,712.3,571.98
2016,2,27,17,0,609.0,80.0,3.0,18.0,266.0,659.04,532.82
2016,2,27,17,15,541.5,70.5,2.75,17.0,212.0,581.96,474.65
2016,2,27,17,30,474.0,61.0,2.5,16.0,158.0,504.82,413.34
2016,2,27,17,45,367.5,47.5,2.3,15.0,108.5,393.77,321.41
2016,2,27,18,0,261.0,34.0,2.1,14.0,59.0,288.87,223.06
2016,2,27,18,15,130.5,17.0,2.2,14.0,29.5,141.65,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.41,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,28.56,17.99
2016,2,28,7,45,328.5,51.0,4.5,13.0,106.0,39.11,28.74
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,52.16,40.75
2016,2,28,8,15,221.5,57.0,5.2,14.5,102.0,41.82,31.76
2016,2,28,8,30,0.0,49.0,5.6,15.0,49.0,40.52,30.58
2016,2,28,8,45,0.0,52.0,6.05,16.0,52.0,43.02,32.62
2016,2,28,9,0,0.0,55.0,6.5,17.0,55.0,45.53,34.59
2016,2,28,9,15,0.0,91.0,6.55,17.5,91.0,74.85,60.03
2016,2,28,9,30,0.0,127.0,6.6,18.0,127.0,101.91,83.12
2016,2,28,9,45,0.0,139.5,6.7,19.0,139.5,111.52,90.75
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,121.03,98.21
2016,2,28,10,15,26.0,215.0,6.7,20.0,231.5,155.37,126.93
2016,2,28,10,30,52.0,278.0,6.6,20.0,311.0,200.04,155.04
2016,2,28,10,45,38.0,273.0,6.5,20.5,298.5,203.99,157.64
2016,2,28,11,0,24.0,268.0,6.4,21.0,286.0,213.55,165.27
2016,2,28,11,15,30.0,288.5,6.2,21.5,311.0,225.93,174.32
2016,2,28,11,30,36.0,309.0,6.0,22.0,336.0,248.12,191.14
2016,2,28,11,45,36.0,316.0,5.85,22.5,343.5,259.82,199.9
2016,2,28,12,0,36.0,323.0,5.7,23.0,351.0,271.58,208.67
2016,2,28,12,15,34.5,323.5,5.5,23.0,350.5,277.75,213.48
2016,2,28,12,30,33.0,324.0,5.3,23.0,350.0,283.6,218.01
2016,2,28,12,45,192.5,344.0,5.1,23.5,494.5,401.69,308.98
2016,2,28,13,0,352.0,364.0,4.9,24.0,639.0,538.07,411.62
2016,2,28,13,15,415.0,334.0,4.7,24.0,655.0,577.64,442.04
2016,2,28,13,30,478.0,304.0,4.5,24.0,671.0,628.02,480.36
2016,2,28,13,45,418.0,319.5,4.35,24.0,635.5,613.81,469.76
2016,2,28,14,0,358.0,335.0,4.2,24.0,600.0,603.89,462.22
2016,2,28,14,15,348.5,325.0,4.1,24.0,575.5,605.12,464.0
2016,2,28,14,30,339.0,315.0,4.0,24.0,551.0,604.08,464.07
2016,2,28,14,45,568.5,223.0,3.9,24.0,597.0,733.75,564.06
2016,2,28,15,0,798.0,131.0,3.8,24.0,643.0,852.04,650.47
2016,2,28,15,15,780.5,127.5,3.7,24.0,602.5,853.44,651.6
2016,2,28,15,30,763.0,124.0,3.6,24.0,562.0,845.91,647.48
2016,2,28,15,45,741.0,119.0,3.5,24.0,515.5,828.98,636.95
2016,2,28,16,0,719.0,114.0,3.4,24.0,469.0,808.56,624.04
2016,2,28,16,15,686.0,108.5,3.05,23.0,418.0,774.5,602.42
2016,2,28,16,30,653.0,103.0,2.7,22.0,367.0,737.52,578.25
2016,2,28,16,45,610.0,94.5,2.35,21.5,314.0,685.74,541.45
2016,2,28,17,0,567.0,86.0,2.0,21.0,261.0,632.04,502.1
2016,2,28,17,15,498.5,76.0,1.95,20.0,207.5,553.8,444.98
2016,2,28,17,30,430.0,66.0,1.9,19.0,154.0,473.19,382.76
2016,2,28,17,45,328.5,51.0,1.85,18.5,106.5,367.08,295.8
2016,2,28,18,0,227.0,36.0,1.8,18.0,59.0,266.85,204.15
2016,2,28,18,15,113.5,18.0,1.85,17.5,29.5,132.33,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,20.5,1.7,14.5,27.0,16.1,0.0
2016,2,29,7,30,129.0,41.0,1.9,15.0,54.0,31.51,20.74
2016,2,29,7,45,229.5,60.5,2.1,16.0,101.5,45.6,34.17
2016,2,29,8,0,330.0,80.0,2.3,17.0,149.0,59.6,46.85
2016,2,29,8,15,165.0,70.5,2.35,17.5,105.0,53.36,41.55
2016,2,29,8,30,0.0,61.0,2.4,18.0,61.0,50.53,39.02
2016,2,29,8,45,0.0,85.5,2.45,18.5,85.5,69.75,55.66
2016,2,29,9,0,0.0,110.0,2.5,19.0,110.0,88.34,71.45
2016,2,29,9,15,0.0,125.5,2.6,19.5,125.5,100.23,81.26
2016,2,29,9,30,0.0,141.0,2.7,20.0,141.0,112.01,90.83
2016,2,29,9,45,5.5,171.0,2.8,20.5,174.5,133.69,108.64
2016,2,29,10,0,11.0,201.0,2.9,21.0,208.0,154.83,125.74
2016,2,29,10,15,13.0,214.5,2.95,21.5,223.0,165.1,133.64
2016,2,29,10,30,15.0,228.0,3.0,22.0,238.0,177.72,136.66
2016,2,29,10,45,14.0,231.5,3.15,22.5,241.5,183.27,140.4
2016,2,29,11,0,13.0,235.0,3.3,23.0,245.0,188.43,144.01
2016,2,29,11,15,13.5,243.5,3.3,23.0,254.0,197.36,150.81
2016,2,29,11,30,14.0,252.0,3.3,23.0,263.0,206.38,157.7
2016,2,29,11,45,414.0,208.5,3.35,23.5,528.0,317.98,236.8
2016,2,29,12,0,814.0,165.0,3.4,24.0,793.0,489.87,363.64
2016,2,29,12,15,816.5,165.5,3.45,24.0,801.5,539.07,404.0
2016,2,29,12,30,819.0,166.0,3.5,24.0,810.0,586.83,442.79
2016,2,29,12,45,825.0,162.5,3.55,24.0,811.5,631.61,478.58
2016,2,29,13,0,831.0,159.0,3.6,24.0,813.0,674.64,512.37
2016,2,29,13,15,548.0,268.5,3.65,24.0,698.0,620.75,472.19
2016,2,29,13,30,265.0,378.0,3.7,24.0,583.0,538.41,409.34
2016,2,29,13,45,541.0,265.5,3.75,24.0,671.5,669.7,511.34
2016,2,29,14,0,817.0,153.0,3.8,24.0,760.0,802.56,611.82
2016,2,29,14,15,807.5,151.0,3.8,24.0,734.0,821.35,624.86
2016,2,29,14,30,798.0,149.0,3.8,24.0,708.0,836.45,636.22
2016,2,29,14,45,749.5,162.5,3.85,24.0,668.0,836.92,637.79
2016,2,29,15,0,701.0,176.0,3.9,24.0,628.0,827.19,632.49
2016,2,29,15,15,681.5,171.0,3.9,23.5,587.5,819.22,629.61
2016,2,29,15,30,662.0,166.0,3.9,23.0,547.0,807.51,624.18
2016,2,29,15,45,632.5,160.5,3.9,23.0,501.0,782.72,608.27
2016,2,29,16,0,603.0,155.0,3.9,23.0,455.0,747.91,585.12
2016,2,29,16,15,567.0,146.5,3.65,22.5,405.0,708.83,558.77
2016,2,29,16,30,531.0,138.0,3.4,22.0,355.0,667.58,530.37
2016,2,29,16,45,484.5,126.0,3.15,22.0,303.0,611.11,488.8
2016,2,29,17,0,438.0,114.0,2.9,22.0,251.0,553.7,445.24
2016,2,29,17,15,370.5,99.0,2.65,21.0,199.0,474.47,384.6
2016,2,29,17,30,303.0,84.0,2.4,20.0,147.0,396.58,322.28
2016,2,29,17,45,220.5,63.0,2.2,19.0,101.5,285.77,231.15
2016,2,29,18,0,138.0,42.0,2.0,18.0,56.0,193.94,149.73
2016,2,29,18,15,69.0,21.0,2.0,18.0,28.0,95.96,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,111.5,20.0,3.5,16.5,31.5,15.54,0.0
2016,3,1,7,30,223.0,40.0,3.7,17.0,63.0,30.77,20.12
2016,3,1,7,45,344.0,53.0,3.95,17.5,113.5,40.57,29.63
2016,3,1,8,0,465.0,66.0,4.2,18.0,164.0,52.59,40.56
2016,3,1,8,15,495.0,75.5,4.4,18.5,207.0,58.53,45.91
2016,3,1,8,30,525.0,85.0,4.6,19.0,250.0,64.25,50.84
2016,3,1,8,45,498.5,109.0,4.8,20.0,288.5,78.22,62.66
2016,3,1,9,0,472.0,133.0,5.0,21.0,327.0,92.52,74.51
2016,3,1,9,15,523.0,139.0,5.1,21.0,379.5,95.56,76.85
2016,3,1,9,30,574.0,145.0,5.2,21.0,432.0,99.28,79.76
2016,3,1,9,45,715.5,120.5,5.3,21.5,512.0,81.87,64.55
2016,3,1,10,0,857.0,96.0,5.4,22.0,592.0,73.32,56.98
2016,3,1,10,15,873.0,98.0,5.5,22.0,634.0,84.55,54.93
2016,3,1,10,30,889.0,100.0,5.6,22.0,676.0,152.73,85.38
2016,3,1,10,45,906.5,99.5,5.75,22.5,712.5,211.63,124.98
2016,3,1,11,0,924.0,99.0,5.9,23.0,749.0,271.78,173.63
2016,3,1,11,15,931.5,100.0,6.0,23.0,775.5,331.31,225.91
2016,3,1,11,30,939.0,101.0,6.1,23.0,802.0,390.5,278.81
2016,3,1,11,45,947.5,100.0,6.25,23.0,821.0,447.99,330.08
2016,3,1,12,0,956.0,99.0,6.4,23.0,840.0,504.68,379.86
2016,3,1,12,15,958.0,99.0,6.45,23.0,849.0,557.96,425.87
2016,3,1,12,30,960.0,99.0,6.5,23.0,858.0,609.33,469.3
2016,3,1,12,45,962.5,97.5,6.55,23.0,858.5,657.57,509.4
2016,3,1,13,0,965.0,96.0,6.6,23.0,859.0,703.46,546.9
2016,3,1,13,15,963.0,95.5,6.55,23.0,850.0,744.66,579.91
2016,3,1,13,30,961.0,95.0,6.5,23.0,841.0,782.8,610.06
2016,3,1,13,45,958.0,93.5,6.5,23.0,823.0,816.0,634.63
2016,3,1,14,0,955.0,92.0,6.5,23.0,805.0,845.72,656.73
2016,3,1,14,15,948.5,91.0,6.45,23.0,779.0,869.56,674.46
2016,3,1,14,30,942.0,90.0,6.4,23.0,753.0,889.59,689.59
2016,3,1,14,45,921.0,93.5,6.35,23.0,716.5,898.37,696.79
2016,3,1,15,0,900.0,97.0,6.3,23.0,680.0,903.02,701.26
2016,3,1,15,15,885.5,94.5,6.2,22.5,638.5,902.65,703.48
2016,3,1,15,30,871.0,92.0,6.1,22.0,597.0,907.83,709.93
2016,3,1,15,45,856.0,87.5,6.05,22.0,550.5,897.03,703.81
2016,3,1,16,0,841.0,83.0,6.0,22.0,504.0,882.41,695.11
2016,3,1,16,15,814.0,79.0,5.7,21.5,452.0,854.04,676.42
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,822.39,655.11
2016,3,1,16,45,755.0,69.0,5.1,20.5,345.5,780.87,625.92
2016,3,1,17,0,723.0,63.0,4.8,20.0,291.0,736.86,593.89
2016,3,1,17,15,663.0,56.5,4.35,19.0,234.5,666.39,540.51
2016,3,1,17,30,603.0,50.0,3.9,18.0,178.0,603.24,490.52
2016,3,1,17,45,507.0,40.0,3.45,17.0,125.5,500.65,406.05
2016,3,1,18,0,411.0,30.0,3.0,16.0,73.0,402.4,316.21
2016,3,1,18,15,205.5,15.0,2.9,15.5,36.5,202.22,22.81
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,37.5,13.38,0.0
2016,3,2,7,30,399.0,33.0,2.3,9.0,75.0,27.18,17.96
2016,3,2,7,45,495.0,43.0,2.5,10.0,128.0,34.86,25.58
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,42.43,32.67
2016,3,2,8,15,651.5,60.0,3.1,12.0,237.5,47.27,37.05
2016,3,2,8,30,712.0,67.0,3.5,13.0,294.0,56.69,45.34
2016,3,2,8,45,746.0,73.0,3.9,14.0,348.5,60.7,48.62
2016,3,2,9,0,780.0,79.0,4.3,15.0,403.0,64.6,51.71
2016,3,2,9,15,807.0,83.0,4.3,15.5,455.5,66.79,53.34
2016,3,2,9,30,834.0,87.0,4.3,16.0,508.0,68.92,54.9
2016,3,2,9,45,846.5,92.5,4.3,16.5,553.5,71.82,57.12
2016,3,2,10,0,859.0,98.0,4.3,17.0,599.0,74.56,59.2
2016,3,2,10,15,872.5,100.5,4.3,17.5,640.0,89.2,57.63
2016,3,2,10,30,886.0,103.0,4.3,18.0,681.0,157.46,89.85
2016,3,2,10,45,889.0,108.0,4.35,18.5,713.0,217.69,132.19
2016,3,2,11,0,892.0,113.0,4.4,19.0,745.0,277.67,181.9
2016,3,2,11,15,898.5,114.5,4.45,19.5,770.5,335.75,232.84
2016,3,2,11,30,905.0,116.0,4.5,20.0,796.0,393.43,283.94
2016,3,2,11,45,901.5,121.0,4.55,20.5,811.0,449.2,333.0
2016,3,2,12,0,898.0,126.0,4.6,21.0,826.0,503.19,379.37
2016,3,2,12,15,899.5,126.5,4.6,21.5,834.5,554.26,422.01
2016,3,2,12,30,901.0,127.0,4.6,22.0,843.0,603.54,461.99
2016,3,2,12,45,889.0,133.5,4.7,22.5,840.0,647.75,497.29
2016,3,2,13,0,877.0,140.0,4.8,23.0,837.0,693.2,532.39
2016,3,2,13,15,873.5,139.5,4.8,23.0,827.0,732.0,562.78
2016,3,2,13,30,870.0,139.0,4.8,23.0,817.0,767.82,590.52
2016,3,2,13,45,855.0,142.5,4.85,23.5,796.5,795.72,611.08
2016,3,2,14,0,840.0,146.0,4.9,24.0,776.0,819.76,628.02
2016,3,2,14,15,830.5,144.0,4.95,24.0,749.0,838.99,642.57
2016,3,2,14,30,821.0,142.0,5.0,24.0,722.0,854.45,654.64
2016,3,2,14,45,816.0,135.0,5.05,24.0,689.5,864.88,663.37
2016,3,2,15,0,811.0,128.0,5.1,24.0,657.0,871.5,669.63
2016,3,2,15,15,793.5,125.0,5.05,23.5,616.0,867.53,669.34
2016,3,2,15,30,776.0,122.0,5.0,23.0,575.0,865.65,670.78
2016,3,2,15,45,743.5,121.0,5.0,23.0,526.5,843.62,656.88
2016,3,2,16,0,711.0,120.0,5.0,23.0,478.0,818.04,640.52
2016,3,2,16,15,679.0,114.0,4.8,22.5,427.0,783.77,617.85
2016,3,2,16,30,647.0,108.0,4.6,22.0,376.0,746.56,592.73
2016,3,2,16,45,597.5,101.0,4.4,22.0,322.0,690.11,551.55
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,631.75,508.2
2016,3,2,17,15,482.0,83.0,4.0,21.0,215.0,549.19,446.35
2016,3,2,17,30,416.0,72.0,3.8,20.0,162.0,474.46,387.61
2016,3,2,17,45,314.5,56.5,3.65,19.5,113.0,366.85,298.28
2016,3,2,18,0,213.0,41.0,3.5,19.0,64.0,264.95,207.66
2016,3,2,18,15,106.5,20.5,3.65,18.5,32.0,136.39,29.49
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,17.41,2.74
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,34.4,23.49
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,41.66,30.69
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,50.82,39.07
