Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,21.24,11.62
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,32.59,23.09
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,39.25,29.51
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,45.84,35.6
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,50.14,39.33
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,59.21,47.14
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,61.93,49.17
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,64.59,51.1
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,66.66,52.38
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,68.65,53.55
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,79.15,62.18
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,80.96,63.36
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,89.52,70.22
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,150.73,82.38
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,212.29,122.91
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,274.67,172.72
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,337.03,225.64
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,399.35,278.94
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,459.93,330.78
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,519.75,380.77
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,577.21,426.99
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,633.24,470.65
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,686.4,511.66
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,737.49,550.16
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,784.49,584.13
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,828.8,614.69
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,868.61,641.3
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,905.2,665.68
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,936.66,687.06
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,964.49,706.15
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,985.81,720.69
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1003.19,732.84
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,1014.23,741.07
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,1021.23,746.94
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,1019.7,748.49
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,1014.15,747.69
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,1000.69,740.96
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,983.51,731.98
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,967.62,723.44
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,937.13,705.05
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,893.55,676.85
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,847.47,646.53
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,783.13,605.64
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,724.81,567.03
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,635.7,502.17
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,548.7,434.93
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,416.48,329.37
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,287.37,190.95
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,110.36,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,22.42,12.87
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,34.11,24.47
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,41.5,31.46
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,48.75,38.04
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,52.89,41.61
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,56.98,44.96
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,65.09,51.73
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,67.96,53.81
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,69.87,55.03
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,71.7,56.16
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,72.62,56.63
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,83.61,65.62
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,95.35,63.13
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,155.67,85.89
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,216.54,126.57
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,278.19,175.88
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,339.25,227.87
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,400.26,280.18
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,459.88,330.58
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,518.77,378.89
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,575.44,423.91
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,630.69,466.2
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,682.6,505.62
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,732.48,542.41
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,779.05,574.73
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,823.04,603.59
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,861.84,628.52
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,897.43,651.14
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,927.93,670.72
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,954.83,687.98
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,975.26,700.62
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,991.79,710.84
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,1001.97,717.73
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,1008.15,722.32
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,1006.43,722.13
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,1000.76,719.71
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,986.77,712.23
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,980.58,709.95
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,952.34,694.31
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,920.85,676.65
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,877.3,651.41
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,831.3,623.94
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,773.66,589.21
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,709.67,548.07
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,621.15,485.79
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,534.72,420.79
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,404.69,317.98
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,279.19,188.75
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,105.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.25,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,23.28,13.65
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,34.13,24.23
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,40.74,30.49
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,47.26,36.42
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,51.48,40.02
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,60.6,47.76
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,63.63,50.02
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,66.57,52.15
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,68.18,53.11
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,69.72,54.0
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,80.23,62.56
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,81.95,63.67
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,97.2,61.72
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,157.99,85.92
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,219.32,127.55
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,281.44,177.7
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,342.93,230.23
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,404.37,283.16
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,464.39,334.89
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,523.67,384.97
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,580.58,431.19
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,636.07,474.96
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,688.41,516.04
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,738.65,554.63
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,784.71,589.74
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,828.08,621.42
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,867.38,648.89
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,903.49,674.17
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,933.7,695.44
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,960.24,714.34
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,980.66,728.52
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,997.16,740.21
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,1006.92,747.91
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,1012.67,753.17
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,1010.86,754.29
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,1005.09,752.97
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,932.03,704.31
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,837.74,640.44
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,887.24,677.93
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,922.7,705.2
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,877.9,676.66
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,830.72,646.31
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,773.15,607.29
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,709.12,561.83
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,618.37,494.1
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,529.87,424.3
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,401.49,319.41
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,278.87,193.83
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,104.9,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,29.04,18.54
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,46.38,34.83
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,62.54,49.52
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,79.02,64.18
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,95.72,78.67
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,108.68,89.59
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,124.89,103.09
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,140.59,115.94
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,102.89,83.02
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,80.88,63.72
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,81.7,64.2
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,82.46,64.64
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,144.11,102.21
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,231.98,165.88
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,232.54,152.42
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,284.76,184.92
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,343.2,242.62
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,393.44,290.51
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,446.85,331.61
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,527.07,395.5
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,585.56,443.66
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,643.55,490.04
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,697.85,533.16
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,750.26,573.78
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,800.62,611.07
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,848.84,644.38
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,888.74,671.88
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,925.29,696.91
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,958.93,718.7
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,988.97,737.92
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1011.0,754.75
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1028.99,769.05
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,1034.89,773.82
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,1036.56,776.0
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,1034.86,775.3
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,1029.12,772.06
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,1018.48,766.13
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,1003.94,757.75
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,986.97,748.03
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,955.36,728.72
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,915.16,703.28
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,872.28,675.46
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,810.68,633.15
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,747.94,588.23
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,662.45,524.34
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,586.71,463.94
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,457.7,361.28
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,335.92,237.53
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,131.32,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,16.81,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,29.45,19.18
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.57,30.7
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,54.92,42.88
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.75,54.31
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,78.21,63.24
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,88.18,71.48
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,104.76,85.19
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,125.57,102.19
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,93.14,74.02
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,71.82,55.5
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,92.22,72.32
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,117.95,93.32
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,155.11,108.92
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,212.24,143.5
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,230.72,144.9
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,290.57,183.83
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,353.01,237.13
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,415.0,290.21
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,475.13,340.88
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,534.39,389.42
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,590.29,433.91
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,643.05,474.46
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,677.57,499.75
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,695.4,511.7
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,723.41,531.57
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,743.5,545.42
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,763.26,559.16
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,779.91,570.54
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,817.01,597.13
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,852.72,622.49
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,823.78,602.02
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,789.54,578.25
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,810.74,594.59
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,829.3,608.82
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,914.35,669.72
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,978.86,712.87
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,946.48,692.16
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,917.37,674.5
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,917.08,676.22
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,913.11,675.2
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,864.09,643.43
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,813.04,610.18
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,747.16,569.19
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,680.65,525.75
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,587.25,459.5
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,495.94,390.77
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,370.59,291.91
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,252.68,179.78
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,91.58,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,17.62,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,31.32,21.03
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,44.68,33.75
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,55.37,43.66
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.79,53.03
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,80.12,65.44
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,97.19,79.94
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,97.22,79.53
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,100.96,82.3
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,106.79,86.67
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,112.26,90.67
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,126.56,102.26
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,139.81,112.83
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,162.14,115.75
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,209.27,141.71
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,263.14,184.45
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,317.86,230.57
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,354.03,260.58
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,387.85,288.38
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,417.18,312.58
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,444.57,334.62
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,495.22,372.69
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,550.08,413.88
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,556.22,418.27
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,550.92,413.6
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,598.26,447.84
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,646.96,482.58
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,581.8,434.75
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,513.83,384.18
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,516.73,386.95
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,518.61,388.75
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,484.28,364.42
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,462.94,349.38
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,557.35,421.57
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,655.43,494.71
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,541.11,412.27
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,422.98,325.05
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,533.3,412.68
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,642.25,496.91
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,756.49,585.68
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,851.7,656.27
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,801.85,623.48
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,750.04,589.45
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,680.71,541.03
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,610.87,490.44
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,508.73,412.59
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,416.86,338.99
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,303.83,244.34
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,197.9,143.67
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,64.64,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,9.86,2.78
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,16.46,8.88
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,24.74,16.39
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,33.04,23.83
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,42.19,31.87
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,51.36,39.79
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,35.14,25.33
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,19.0,11.03
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,107.56,87.47
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,178.04,146.37
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,117.78,94.99
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,43.19,31.39
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,139.25,106.93
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,212.5,163.17
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,210.45,161.19
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,190.24,145.35
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,171.99,130.83
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,152.34,115.24
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,108.91,81.12
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,63.58,45.23
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,95.72,70.55
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,128.0,95.69
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,291.39,222.16
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,463.04,350.65
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,525.55,396.85
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,591.62,445.6
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,733.74,554.6
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,871.73,657.49
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,805.1,607.05
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,706.18,532.32
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,665.17,502.92
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,602.43,457.35
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,609.9,464.86
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,616.19,471.39
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,797.83,610.4
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,947.41,719.57
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,927.5,706.75
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,904.19,692.65
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,869.65,671.03
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,832.27,647.25
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,783.63,615.23
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,732.98,581.05
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,656.75,525.74
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,589.98,476.36
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,502.67,408.03
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,418.4,339.08
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,304.11,243.4
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,180.36,131.44
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,63.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.08,3.93
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,33.63,22.96
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.21,36.49
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,58.44,45.86
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,68.4,54.69
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,51.34,39.6
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,32.14
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,67.55,53.26
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,90.25,72.46
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,106.58,85.78
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,122.67,98.68
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,129.02,103.46
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,135.28,108.14
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,182.96,140.13
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,217.27,165.23
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,195.73,148.38
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,152.66,114.96
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,256.0,191.29
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,383.11,285.22
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,430.84,320.64
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,495.19,369.92
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,478.42,359.78
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,442.53,333.26
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,459.14,346.81
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,475.84,360.33
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,389.47,295.74
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,290.1,220.01
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,303.79,230.65
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,328.61,249.49
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,417.03,317.13
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,525.77,398.19
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,327.19,250.29
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,132.4,99.18
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,252.85,193.74
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,374.88,287.13
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,404.31,310.95
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,434.49,335.6
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,345.38,267.62
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,235.12,181.87
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,531.58,421.39
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,791.8,621.34
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,469.21,376.02
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,135.31,104.6
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,351.2,285.04
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,524.38,424.99
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,410.8,334.51
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,321.85,261.02
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,223.24,177.8
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,111.54,79.98
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,39.48,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.85,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.64,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.51,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.39,0.76
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.1,4.07
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,14.82,7.34
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,60.31,46.89
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,102.49,82.86
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,115.5,93.42
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,127.92,103.34
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,112.0,89.21
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,101.03,79.41
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,101.52,79.39
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,101.91,79.3
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,125.25,76.35
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,183.1,106.86
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,238.56,146.7
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,295.44,192.5
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,350.53,238.36
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,407.49,285.68
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,466.56,334.36
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,521.56,378.71
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,575.18,419.93
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,628.34,459.25
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,677.81,495.66
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,725.58,529.75
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,696.4,505.24
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,634.54,457.39
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,765.19,552.81
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,886.76,636.01
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,917.1,653.58
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,944.1,669.78
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,964.11,682.49
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,980.4,693.0
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,990.07,700.05
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,995.92,704.95
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,993.44,705.75
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,999.33,712.08
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,987.71,706.04
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,972.32,697.94
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,944.08,681.98
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,912.68,663.98
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,870.45,638.67
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,825.79,611.31
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,770.28,575.22
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,708.46,533.5
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,621.61,472.24
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,536.77,409.27
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,414.0,315.54
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,299.45,215.29
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,112.99,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.33,7.42
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,32.92,22.88
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,46.23,35.31
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,64.28,51.65
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,82.51,67.82
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,75.94,61.82
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,72.79,58.77
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,84.56,68.7
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,96.22,78.38
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,91.18,73.59
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,85.8,68.57
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,92.91,74.27
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,99.96,79.86
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,94.81,71.77
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,89.48,67.16
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,93.94,70.46
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,98.43,73.76
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,172.37,131.55
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,245.76,187.61
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,150.29,113.68
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,46.82,31.98
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,50.62,34.97
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,54.42,37.89
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,62.79,44.53
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,71.15,51.15
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,90.42,66.38
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,109.82,81.65
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,214.16,163.16
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,333.27,253.84
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,349.97,265.94
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,367.36,278.85
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,293.69,223.68
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,205.82,156.68
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,138.7,104.76
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,72.56,52.54
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,103.36,77.4
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,135.74,103.51
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,105.1,79.33
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,74.88,55.26
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,124.53,96.04
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,180.61,141.88
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,123.85,96.29
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,68.6,51.17
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,57.2,42.05
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,46.36,33.19
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,35.95,24.53
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,25.57,15.75
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,16.88,8.28
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,8.21,0.71
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
