Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.85,13.02
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.92,25.25
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,41.84,31.87
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,48.68,38.13
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,52.77,41.76
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,56.8,45.19
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,59.5,47.25
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,67.8,54.14
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,69.65,55.42
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,71.4,56.6
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,72.59,57.3
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,73.67,57.92
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,84.81,67.09
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,120.09,70.47
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,177.66,100.93
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,236.35,144.2
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,294.66,193.16
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,353.47,244.62
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,411.64,295.29
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,469.49,344.66
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,525.66,392.11
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,580.97,437.56
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,633.88,479.04
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,685.47,518.23
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,734.33,555.34
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,781.3,590.25
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,824.25,619.36
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,864.69,645.63
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,900.71,669.97
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,933.62,692.19
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,960.99,709.33
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,984.81,724.15
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1003.59,738.18
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1018.63,749.94
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,1026.42,756.1
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,1030.36,759.99
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,1026.95,759.27
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,1019.77,756.32
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,1005.36,748.77
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,999.64,747.23
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,972.13,731.74
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,941.55,714.27
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,899.65,687.52
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,855.46,658.89
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,803.9,625.45
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,746.06,586.35
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,668.17,529.88
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,591.62,472.0
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,489.18,393.46
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,391.69,313.71
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,254.35,186.49
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,71.75,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.88,13.04
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.46,26.28
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,44.49,33.89
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,52.35,41.07
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,57.0,45.07
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,61.55,48.81
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,64.7,51.2
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,67.74,53.42
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,76.04,60.24
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,77.86,61.43
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,79.09,62.0
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,80.2,62.47
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,80.44,62.35
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,117.21,66.79
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,184.01,105.04
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,241.83,147.25
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,299.48,195.04
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,357.7,245.29
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,415.39,294.79
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,472.94,343.21
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,528.56,389.56
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,583.4,434.01
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,636.63,475.25
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,688.89,514.52
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,737.12,550.84
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,783.49,585.05
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,827.02,614.54
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,868.18,641.11
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,904.19,665.3
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,937.12,687.4
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,964.96,706.14
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,989.3,722.65
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1007.66,735.02
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1022.28,745.1
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,1030.65,751.62
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,1035.19,755.88
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,1032.4,756.33
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,1025.86,754.56
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,1024.57,755.33
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,1007.07,745.54
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,979.09,728.92
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,948.01,710.2
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,907.68,683.7
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,864.91,655.3
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,814.17,622.91
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,756.82,584.77
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,681.75,531.66
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,607.65,476.93
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,502.09,397.7
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,401.56,317.25
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,262.27,192.01
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,77.69,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.23,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.85,13.05
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.27,23.24
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,39.88,29.39
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,46.39,35.19
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,50.61,38.85
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,54.74,42.29
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,63.04,49.23
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,66.28,51.71
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,68.18,52.9
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,69.97,53.99
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,72.13,55.36
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,74.07,56.56
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,85.19,65.58
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,124.02,70.3
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,181.52,101.2
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,239.82,143.5
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,296.97,190.15
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,354.5,238.82
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,411.53,286.63
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,467.94,332.82
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,522.58,376.99
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,576.34,419.17
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,627.52,457.66
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,677.47,494.1
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,724.9,528.75
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,770.47,561.36
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,812.09,590.21
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,851.23,616.52
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,885.54,639.2
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,916.76,659.91
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,890.72,641.46
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,831.85,597.54
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,819.96,592.13
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,804.42,583.87
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,794.87,578.85
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,764.73,560.38
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,904.22,660.66
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,1003.84,725.94
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,949.57,691.75
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,885.68,652.2
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,792.79,592.68
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,710.26,536.97
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,569.35,437.45
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,434.15,337.98
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,395.33,311.38
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,355.79,282.9
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,312.59,250.05
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,286.14,228.88
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,231.12,184.27
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,176.21,138.12
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,93.04,65.47
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.47,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.63,25.43
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,43.3,32.61
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,50.79,39.37
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,55.53,43.5
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,60.15,47.37
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,62.99,49.48
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,65.72,51.44
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,73.85,58.08
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,75.74,59.34
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,76.08,59.17
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,76.37,58.97
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,76.77,59.0
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,128.36,73.54
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,184.51,103.96
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,242.15,146.11
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,299.86,193.77
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,358.07,243.55
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,415.54,292.21
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,472.92,339.7
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,528.71,385.32
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,583.64,428.89
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,636.77,468.95
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,689.0,507.01
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,737.19,542.03
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,783.41,574.75
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,826.63,602.05
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,867.39,626.89
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,903.75,650.33
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,937.0,671.72
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,964.75,689.58
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,988.95,705.29
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1007.08,717.85
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1021.44,728.25
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,1028.65,734.35
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,1032.04,738.3
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,1029.48,740.73
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,1023.2,740.97
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,1007.29,734.16
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,1000.14,733.13
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,973.69,719.09
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,944.18,703.1
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,901.38,676.64
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,856.34,648.35
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,806.44,617.05
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,750.19,580.19
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,677.05,528.88
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,604.84,475.93
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,505.77,401.33
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,411.26,325.46
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,282.65,211.06
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,139.59,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.15,16.07
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.62,28.9
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.74,38.27
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.63,47.15
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,68.18,54.6
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,74.0,59.46
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,85.28,68.79
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,96.92,78.24
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,89.9,71.79
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,82.31,64.94
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,83.91,65.81
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,85.3,66.49
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,94.37,73.87
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,133.57,79.93
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,187.22,110.7
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,241.95,151.68
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,295.73,196.17
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,350.41,242.83
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,404.96,289.49
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,459.35,335.13
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,511.43,378.62
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,563.02,420.65
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,612.35,459.42
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,664.56,499.31
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,689.46,515.28
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,696.61,517.03
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,464.7,349.55
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,189.68,140.83
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,155.88,115.41
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,121.39,88.92
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,256.37,192.35
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,394.78,295.34
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,708.61,533.26
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,971.16,717.22
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,985.73,726.34
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,983.37,725.97
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,977.76,723.31
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,968.57,718.43
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,956.49,712.17
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,934.25,699.16
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,903.82,681.63
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,870.69,662.13
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,832.94,639.14
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,792.87,614.09
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,734.07,574.69
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,674.54,533.58
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,607.24,485.11
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,540.44,434.71
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,442.96,357.32
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,347.25,277.66
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,203.58,151.84
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.24,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,50.53,38.39
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,92.92,74.57
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,65.6,50.9
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,35.62,25.04
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,53.15,39.84
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,70.74,54.49
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,88.12,68.93
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,104.91,79.07
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,93.05,69.25
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,80.77,59.19
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,100.65,74.82
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,120.62,90.41
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,109.45,81.51
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,97.94,72.37
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,131.77,98.86
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,166.15,125.57
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,213.37,161.96
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,261.49,198.63
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,188.58,142.65
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,112.88,83.79
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,186.28,140.86
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,261.36,197.89
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,460.56,349.71
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,668.78,501.21
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,427.02,325.17
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,162.77,122.9
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,165.02,125.48
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,167.28,127.69
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,293.83,227.03
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,419.34,323.06
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,436.06,337.56
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,452.91,352.68
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,271.85,213.46
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,88.91,66.61
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,459.53,371.74
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,769.44,613.75
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,430.62,350.83
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,49.71,35.54
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,43.03,30.25
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,36.37,24.8
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,29.72,19.28
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,23.08,13.71
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,16.87,8.45
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,10.68,3.15
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.15,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.9,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,30.48,19.57
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,47.03,34.94
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,62.07,48.51
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,76.73,61.44
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,84.16,67.79
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,95.07,76.93
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,108.22,87.78
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,121.05,98.19
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,122.17,98.56
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,128.27,103.12
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,124.04,99.03
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,118.52,93.93
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,118.41,93.37
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,157.84,100.37
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,202.39,124.82
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,251.05,160.21
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,304.0,203.59
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,358.21,249.22
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,414.99,296.44
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,467.62,340.0
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,520.01,383.25
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,572.07,425.1
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,623.06,464.36
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,670.75,500.31
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,716.43,534.64
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,760.56,567.04
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,802.2,595.6
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,841.8,620.87
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,875.65,643.25
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,906.56,663.54
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,933.96,681.76
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,958.06,697.98
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,974.96,709.54
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,988.27,718.89
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,995.47,724.4
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,998.99,727.68
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,1008.1,734.56
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,1000.44,730.55
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,985.53,722.33
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,967.21,712.01
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,939.0,696.02
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,907.84,678.02
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,874.19,657.11
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,832.3,630.27
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,776.14,594.85
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,719.11,557.65
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,646.54,506.45
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,574.87,453.67
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,476.39,379.06
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,382.33,303.42
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,254.43,192.36
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,119.22,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,41.85,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,31.5,20.3
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,48.95,36.17
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,60.86,46.88
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.84,55.62
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,79.14,62.64
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,87.16,69.19
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,88.76,70.17
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,90.81,71.48
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,92.64,72.59
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,94.32,73.56
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,92.36,71.52
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,90.54,69.64
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,90.51,69.41
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,134.25,78.1
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,193.28,113.45
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,245.36,151.63
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,298.66,194.97
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,352.77,240.17
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,406.28,284.81
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,460.02,328.73
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,512.11,371.08
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,563.67,411.95
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,612.74,450.11
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,660.52,486.43
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,705.6,520.0
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,749.16,551.84
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,788.44,580.12
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,825.32,606.12
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,858.15,628.26
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,888.07,648.43
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,911.35,664.47
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,931.19,678.35
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,945.59,688.52
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,956.45,696.52
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,957.32,698.11
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,964.0,703.76
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,956.48,699.89
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,945.55,693.99
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,918.65,677.58
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,888.61,659.16
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,854.52,638.73
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,817.84,616.35
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,753.54,573.34
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,698.33,536.17
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,637.16,494.34
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,576.1,451.29
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,494.17,390.8
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,397.66,317.13
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,310.98,248.12
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,227.87,179.28
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,119.56,87.85
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.28,17.92
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.46
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.75,42.02
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.11,52.01
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,74.57,59.22
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,82.72,65.97
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,89.96,71.79
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,96.84,77.2
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,101.19,80.41
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,103.81,82.14
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,109.1,85.91
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,113.83,89.19
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,113.55,88.51
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,155.61,96.7
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,208.66,129.42
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,261.79,169.35
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,311.43,209.59
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,362.41,252.02
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,413.46,294.18
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,464.28,335.25
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,513.06,374.39
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,561.89,412.57
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,614.09,452.08
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,666.09,491.01
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,710.65,523.85
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,753.68,554.86
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,570.97,423.26
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,317.11,233.12
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,434.95,320.44
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,564.39,412.44
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,495.99,362.65
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,434.58,318.02
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,486.97,357.63
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,559.91,410.73
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,524.42,385.66
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,466.3,345.01
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,536.86,398.09
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,586.55,435.68
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,534.92,399.4
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,482.08,362.21
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,519.52,393.9
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,575.95,438.43
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,542.84,416.08
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,508.06,392.67
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,537.48,418.46
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,582.51,454.42
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,503.77,396.27
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,408.98,324.81
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,322.02,256.79
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,239.05,188.78
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,150.27,112.34
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,40.47,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,15.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,17.73,9.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,28.93,19.27
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,42.73,31.49
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,56.15,43.2
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,70.54,55.5
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,84.8,67.42
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,84.63,66.9
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,84.16,66.11
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,123.51,98.75
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,160.65,128.94
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,136.8,108.64
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,110.42,86.49
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,138.94,109.59
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,168.02,126.7
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,197.45,138.99
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,277.57,189.43
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,329.71,232.92
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,359.7,258.93
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,363.25,264.26
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,352.92,258.16
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,417.64,304.17
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,496.04,359.64
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,521.54,378.02
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,546.28,395.87
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,578.02,418.57
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,610.5,441.54
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,389.79,287.19
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,137.67,100.12
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,505.34,379.63
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,876.62,634.52
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,900.59,647.44
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,921.36,661.67
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,934.13,670.39
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,943.41,677.1
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,791.44,574.38
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,601.07,440.94
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,647.62,476.5
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,672.07,495.48
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,778.74,573.37
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,869.26,638.04
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,763.87,567.53
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,645.13,486.94
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,683.13,517.72
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,694.25,528.93
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,633.29,487.03
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,572.44,444.67
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,497.3,389.73
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,406.49,321.47
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,320.48,254.38
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,238.32,187.4
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,127.33,94.88
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.46,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
