Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.33
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,32.7,21.9
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,51.97,39.51
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,70.21,55.85
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,86.7,70.33
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,100.78,82.34
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,114.38,93.64
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,124.8,101.78
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,134.8,109.39
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,142.29,114.98
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,141.69,113.82
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,146.27,116.98
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,150.43,119.77
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,151.96,120.42
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,192.07,128.95
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,234.3,153.82
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,279.46,186.36
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,325.98,223.3
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,369.99,259.32
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,415.81,296.06
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,463.43,333.45
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,498.33,361.93
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,522.45,380.55
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,547.32,397.96
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,569.06,412.38
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,600.76,434.62
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,632.82,456.71
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,577.53,417.83
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,506.72,367.69
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,544.93,395.36
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,577.6,418.42
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,611.6,442.8
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,646.22,467.52
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,686.33,495.7
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,710.98,513.7
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,805.25,580.33
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,884.92,635.97
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,859.45,619.41
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,830.89,601.94
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,762.63,557.12
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,672.42,497.11
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,583.13,436.63
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,472.1,358.69
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,516.31,394.36
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,534.1,410.17
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,533.21,411.87
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,529.72,411.54
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,458.2,359.29
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,388.72,307.05
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,304.99,241.76
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,224.49,176.28
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,128.32,95.86
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,39.31,5.92
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,15.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.03,1.71
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,30.73,20.08
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,46.87,34.69
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,63.07,49.05
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,79.62,63.39
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,94.85,76.26
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,109.69,88.47
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,125.05,100.64
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,139.79,112.01
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,154.72,123.81
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,169.03,134.97
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,174.43,138.56
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,182.27,144.11
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,187.62,147.92
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,195.41,146.51
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,204.5,152.88
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,213.51,159.34
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,237.62,176.96
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,262.49,194.97
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,250.81,186.19
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,237.74,176.51
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,234.07,174.02
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,230.07,171.25
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,261.2,194.09
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,293.19,217.06
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,336.88,248.36
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,385.38,282.48
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,356.7,261.84
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,318.85,235.0
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,262.91,195.33
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,205.5,153.57
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,121.83,90.24
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,38.46,25.04
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,35.08,22.5
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,31.7,19.88
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,43.79,29.61
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,55.88,39.34
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,43.29,29.39
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,30.75,19.39
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,46.97,32.62
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,63.21,45.87
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,92.2,69.56
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,124.29,95.79
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,67.28,49.82
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,15.68,7.42
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,13.6,5.76
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,11.53,4.07
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,9.46,2.34
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.4,0.59
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.33,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.28,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.05,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,24.35,15.28
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,38.93,28.77
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,56.18,44.41
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,73.22,59.6
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,90.78,75.06
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,109.54,91.29
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,126.82,105.77
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,143.68,119.64
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,154.43,128.09
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,170.51,140.93
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,177.33,145.87
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,195.69,160.4
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,215.56,175.94
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,235.84,178.29
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,261.49,196.36
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,286.09,215.04
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,309.63,233.45
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,332.93,251.74
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,348.7,264.18
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,348.54,264.22
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,314.81,239.22
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,281.63,214.31
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,290.06,220.32
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,298.63,226.27
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,309.7,234.53
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,320.99,242.94
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,351.8,265.92
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,381.87,288.14
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,349.89,264.51
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,305.24,231.47
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,292.58,222.33
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,279.49,212.73
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,293.89,224.04
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,308.86,235.7
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,375.36,286.54
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,426.85,325.58
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,425.01,325.06
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,422.83,324.64
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,408.33,315.0
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,393.15,304.89
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,252.88,197.91
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,106.06,80.93
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,63.52,46.77
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,23.96,14.3
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,20.63,11.64
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,17.31,8.94
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,14.41,6.52
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,11.51,4.07
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,8.63,1.61
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.28,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.83,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,13.2,2.31
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,29.16,19.09
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,44.65,33.26
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,61.47,48.3
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,76.25,61.28
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,83.14,67.25
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,87.76,71.09
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,87.64,70.6
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,87.2,69.82
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,87.3,69.64
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,87.26,69.34
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,107.9,86.4
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,128.06,102.82
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,123.33,98.36
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,118.7,89.91
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,114.52,86.21
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,110.13,82.4
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,150.61,113.82
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,191.42,145.14
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,179.67,135.62
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,167.28,125.75
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,266.24,201.0
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,372.48,279.6
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,310.6,233.07
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,243.55,182.61
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,344.32,258.24
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,452.42,336.98
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,415.21,309.02
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,374.19,278.65
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,376.68,280.96
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,378.81,282.86
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,388.44,289.88
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,398.23,297.02
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,470.51,352.17
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,564.44,421.96
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,460.66,346.71
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,372.09,281.29
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,437.57,333.33
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,526.41,401.44
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,750.96,572.94
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,935.76,706.11
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,906.31,687.99
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,874.19,669.38
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,592.38,465.7
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,268.87,212.05
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,487.83,392.64
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,683.7,544.69
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,620.98,498.38
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,558.44,451.66
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,466.31,378.9
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,374.71,303.34
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,268.18,210.67
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,156.14,70.51
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,54.78,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,11.53,1.66
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,25.9,16.44
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,39.72,29.12
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,56.61,44.26
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,73.3,58.96
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,89.22,72.68
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,105.03,86.0
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,83.37,66.9
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,58.06,44.75
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,73.14,57.41
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,87.27,69.07
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,84.8,66.59
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,82.21,64.06
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,94.34,74.03
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,106.52,80.22
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,156.5,118.97
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,206.23,156.72
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,265.98,200.46
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,342.32,256.62
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,246.54,185.56
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,134.69,100.45
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,213.47,161.14
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,292.79,220.75
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,398.94,299.21
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,527.27,391.56
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,526.17,390.13
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,521.93,386.84
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,552.09,408.99
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,583.21,431.55
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,639.22,472.72
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,708.2,522.19
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,643.44,475.94
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,583.6,432.9
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,781.52,580.4
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,952.19,699.59
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,958.76,703.85
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,961.82,707.44
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,955.4,704.58
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,953.66,705.05
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,747.45,563.91
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,507.85,387.98
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,658.88,507.52
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,814.54,623.07
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,676.74,524.84
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,531.22,417.64
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,485.38,385.82
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,439.04,352.19
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,385.02,310.83
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,331.39,268.48
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,268.02,217.04
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,206.27,165.1
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,118.96,90.78
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,33.25,11.92
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,13.61,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.56,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.92,4.61
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,18.95,11.09
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,27.23,18.61
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,35.53,26.04
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,45.1,34.52
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,54.7,42.9
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,98.23,80.69
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,131.7,109.01
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,153.64,127.24
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,174.74,144.56
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,181.73,149.6
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,197.05,161.57
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,187.15,152.59
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,208.76,161.65
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,217.51,167.29
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,241.61,185.12
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,231.56,177.11
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,228.71,174.76
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,201.52,153.44
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,172.45,130.68
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,170.64,129.28
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,168.69,127.73
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,241.95,183.7
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,316.52,239.25
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,470.35,355.19
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,645.43,482.04
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,481.79,362.35
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,280.08,210.57
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,269.37,203.26
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,258.23,195.06
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,360.37,272.33
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,458.86,344.93
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,473.12,355.83
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,487.66,367.39
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,409.98,310.64
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,329.71,250.93
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,229.24,175.51
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,149.26,113.7
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,162.17,124.34
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,175.92,135.56
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,264.87,207.81
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,342.93,270.81
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,178.53,141.41
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,28.11,17.69
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,24.36,14.73
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,20.62,11.69
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,17.3,8.94
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,13.99,6.14
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,10.68,3.34
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.39,0.5
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.51,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.03,2.34
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,12.75,5.74
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,16.47,9.11
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,20.19,12.45
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,15.74
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,23.95,15.65
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.96,15.55
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,15.86
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,24.83,16.16
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,35.25,25.12
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,45.69,34.0
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,46.98,34.99
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.27
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,81.56,61.4
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,113.27,86.9
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,104.8,79.86
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,96.13,72.74
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,124.19,94.83
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,152.69,116.89
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,288.23,221.0
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,432.35,326.95
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,493.03,370.15
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,565.34,421.82
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,588.94,437.59
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,611.78,452.92
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,627.74,463.24
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,642.0,472.28
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,560.35,413.87
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,464.14,344.41
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,427.57,318.48
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,388.56,290.1
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,330.46,248.24
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,255.8,193.22
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,263.67,199.86
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,271.92,206.47
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,265.63,202.32
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,259.33,198.23
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,299.27,229.64
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,321.04,247.18
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,287.13,222.59
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,252.59,197.19
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,408.33,323.9
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,558.35,441.39
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,640.63,506.65
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,700.8,552.74
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,631.63,502.57
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,563.15,451.85
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,473.14,382.2
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,382.92,309.05
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,275.05,217.09
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,165.65,94.1
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,57.4,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.36,7.94
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.75,20.87
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.96,31.3
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.38,25.78
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,33.87,24.5
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,50.53,39.12
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,66.69,53.02
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,90.61,73.34
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,113.84,92.64
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,122.52,99.36
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,131.11,105.97
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,140.31,112.8
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,149.42,119.46
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,160.65,128.28
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,173.39,131.92
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,198.35,150.34
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,224.06,169.18
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,252.92,190.18
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,296.84,222.51
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,362.01,267.83
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,443.23,325.66
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,490.87,360.16
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,573.15,421.32
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,622.18,458.02
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,670.52,493.39
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,714.78,525.6
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,757.46,556.0
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,796.87,582.87
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,834.08,607.19
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,867.52,628.94
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,898.11,648.8
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,922.03,663.06
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,942.6,675.23
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,958.83,686.07
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,971.58,694.86
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,978.37,700.69
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,995.04,713.0
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,990.75,713.52
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,982.92,712.14
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,966.12,703.72
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,946.05,693.32
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,918.65,677.59
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,894.8,664.25
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,854.08,639.87
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,811.45,613.85
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,756.88,578.91
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,701.45,542.43
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,631.1,493.78
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,561.55,443.67
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,472.05,375.66
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,381.96,303.93
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,273.93,213.58
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,165.5,97.17
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,57.1,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,9.82,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,18.65,7.44
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,36.61,25.36
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,54.46,41.49
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,69.85,55.18
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,84.82,68.17
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,96.53,78.03
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,107.87,87.32
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,120.25,97.29
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,133.58,107.88
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,150.49,121.51
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,172.25,138.98
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,185.49,149.03
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,198.05,158.44
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,211.21,168.23
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,239.7,176.51
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,252.95,186.41
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,273.42,203.12
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,294.18,218.48
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,315.48,234.28
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,323.09,240.23
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,329.42,245.12
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,296.81,221.25
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,265.19,197.91
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,332.64,247.46
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,409.84,302.79
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,522.21,385.17
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,656.4,480.62
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,529.42,389.88
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,373.27,275.65
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,523.55,386.83
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,686.25,501.16
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,620.11,453.16
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,558.84,409.08
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,443.37,327.85
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,338.65,251.77
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,627.96,468.9
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,913.92,667.52
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,865.68,635.23
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,819.65,606.53
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,692.17,518.58
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,564.6,427.53
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,650.43,495.54
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,731.98,558.64
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,704.48,540.58
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,675.44,521.93
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,616.29,481.29
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,538.43,426.09
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,464.91,370.87
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,393.82,315.6
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,314.06,252.07
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,236.96,188.48
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,141.47,108.82
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,56.0,30.63
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,20.29,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.16,9.35
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,35.85,24.53
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.46,36.89
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,62.92,48.79
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,77.66,61.5
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,91.7,73.45
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,105.23,84.74
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,120.41,97.05
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,134.79,108.48
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,157.1,126.52
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,172.19,138.42
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,182.64,146.16
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,205.08,163.51
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,203.52,161.73
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,206.04,155.25
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,193.42,145.18
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,160.74,120.04
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,166.68,124.48
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,172.7,128.94
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,182.46,136.28
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,192.44,143.79
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,173.45,129.28
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,153.7,114.2
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,169.26,125.87
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,185.14,137.66
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,226.17,168.61
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,268.09,199.88
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,458.83,341.67
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,663.33,486.04
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,769.67,564.27
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,877.63,642.82
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,796.23,582.89
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,691.71,506.32
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,581.37,429.13
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,461.48,342.59
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,666.92,496.08
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,858.56,632.58
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,844.55,623.42
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,827.55,613.75
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,857.18,638.92
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,892.44,664.68
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,860.52,645.66
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,826.06,625.18
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,779.84,595.0
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,723.82,557.44
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,666.75,519.02
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,609.61,479.51
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,533.31,422.95
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,459.14,366.1
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,357.49,286.81
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,279.14,222.5
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,187.78,145.55
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,93.93,56.58
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,29.68,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
