Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.8,9.36
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.55,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.03,33.97
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.54,42.45
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.78,50.46
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,71.22,55.95
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,78.66,62.16
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,84.72,66.95
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,90.36,71.31
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,92.16,72.39
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,93.78,73.33
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,79.1,60.73
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,91.54,70.7
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,98.21,75.98
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,105.01,77.72
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,110.37,81.55
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,115.83,85.42
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,120.07,88.51
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,124.5,91.78
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,128.77,94.98
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,133.12,98.26
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,151.78,112.52
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,170.86,127.06
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,175.92,130.62
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,181.07,134.28
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,264.47,197.06
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,351.91,261.58
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,308.82,229.29
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,265.71,197.12
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,258.21,191.76
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,250.4,186.11
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,475.35,355.1
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,706.41,519.82
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,658.11,485.0
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,621.29,459.04
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,635.0,470.51
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,668.05,495.06
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,680.52,506.83
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,691.09,517.55
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,456.35,354.4
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,204.3,154.5
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,251.62,192.78
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,283.78,218.99
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,433.63,339.5
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,576.85,451.29
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,527.8,416.0
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,478.53,380.59
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,420.85,336.85
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,364.12,292.54
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,295.6,237.69
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,229.27,182.68
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,141.87,109.11
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,68.36,40.68
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,23.11,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,22.27,10.57
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,37.42,25.89
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,52.67,39.66
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.8,45.26
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.54,51.11
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,80.98,64.32
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,95.63,76.63
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,119.55,96.41
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,150.24,121.5
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,165.1,133.05
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,179.55,144.14
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,155.17,123.47
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,137.29,108.29
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,165.74,123.16
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,213.53,160.75
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,229.37,171.77
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,245.57,183.37
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,288.9,213.04
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,355.02,260.63
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,384.72,283.32
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,413.72,305.05
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,364.31,270.19
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,308.43,229.36
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,319.61,237.33
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,331.12,245.36
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,337.9,250.43
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,344.85,255.69
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,226.7,168.15
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,99.99,71.86
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,306.73,229.51
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,522.76,386.52
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,493.22,364.54
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,461.23,341.56
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,546.68,405.8
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,619.21,460.02
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,680.51,505.35
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,723.26,537.8
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,751.97,560.62
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,799.45,595.98
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,673.97,512.76
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,547.49,415.11
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,434.54,332.69
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,299.83,230.84
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,442.13,345.17
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,577.69,450.17
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,516.23,404.92
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,456.92,361.12
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,371.27,295.99
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,307.19,245.48
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,239.19,190.95
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,172.36,135.68
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,91.97,68.59
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.78,7.15
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.98
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,20.62,11.7
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,32.24,22.05
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,45.62,33.77
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,58.66,45.0
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,76.92,60.59
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,100.04,80.07
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,111.12,88.94
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,128.38,102.84
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,114.93,91.24
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,100.14,78.62
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,134.81,106.84
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,167.95,133.28
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,180.3,136.52
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,194.64,146.84
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,215.07,161.58
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,236.18,176.85
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,223.68,167.32
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,209.47,156.56
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,195.91,145.92
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,181.56,134.72
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,194.81,144.72
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,208.36,154.89
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,312.77,232.95
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,425.93,315.47
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,362.07,268.68
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,290.15,215.65
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,336.99,250.52
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,384.17,285.05
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,407.84,302.46
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,432.39,320.58
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,445.68,329.99
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,459.23,339.63
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,465.18,344.52
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,471.03,349.42
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,414.41,308.55
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,355.71,265.73
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,325.15,243.82
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,273.8,206.08
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,222.39,167.61
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,170.78,128.31
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,266.07,203.58
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,351.74,270.26
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,301.63,232.51
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,251.13,194.14
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,222.07,172.47
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,192.8,150.18
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,162.18,126.33
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,118.34,91.32
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,87.73,66.21
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,56.83,40.47
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,35.67,22.73
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.62
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.26,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.01,4.68
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,33.08,22.07
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,51.29,38.17
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,66.62,51.56
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,82.49,65.11
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,68.22,52.91
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,51.36,38.42
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,98.39,78.1
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,134.27,107.77
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,131.43,104.98
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,120.57,95.61
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,141.09,112.23
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,161.19,128.33
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,191.05,145.2
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,236.94,178.09
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,270.27,201.02
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,294.8,217.88
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,324.13,236.75
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,379.21,276.67
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,397.44,294.04
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,418.12,311.67
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,433.36,323.68
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,446.6,333.82
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,530.83,397.47
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,645.6,483.03
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,687.68,513.98
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,728.95,544.58
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,774.35,578.93
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,812.89,608.5
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,755.03,562.88
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,655.6,486.95
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,700.29,519.79
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,734.81,545.0
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,846.07,629.12
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,949.48,704.06
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,935.39,694.37
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,915.82,680.73
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,760.12,569.51
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,567.88,428.82
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,541.15,410.79
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,513.09,391.13
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,342.0,262.93
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,177.47,134.86
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,345.85,270.11
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,497.28,387.73
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,424.86,334.04
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,375.22,296.97
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,325.28,259.24
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,275.52,220.48
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,217.23,173.38
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,159.67,125.54
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,86.01,64.07
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,19.82,8.38
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.61,10.45
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,40.3,28.23
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,57.76,43.85
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,46.85,34.82
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,33.04,22.94
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,21.44,12.91
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.88,2.88
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,29.75,19.9
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,36.74
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,99.75,78.69
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,145.02,116.0
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,176.4,141.11
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,199.21,158.92
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,139.75,104.4
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,74.22,53.48
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,187.11,139.05
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,298.04,220.61
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,234.25,174.23
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,159.37,118.6
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,165.07,122.68
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,171.02,126.89
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,173.4,128.64
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,175.68,130.3
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,185.9,137.74
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,196.36,145.31
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,189.61,140.15
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,182.62,134.87
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,194.57,143.87
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,206.66,152.92
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,234.25,173.47
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,262.48,194.25
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,365.42,269.76
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,464.74,340.0
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,471.77,344.31
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,478.72,349.01
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,545.29,395.92
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,594.28,429.5
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,660.73,475.57
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,705.39,506.61
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,833.0,594.0
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,941.67,661.4
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,790.31,568.72
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,629.24,463.19
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,733.39,541.38
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,815.49,597.21
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,762.69,565.24
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,708.93,533.08
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,645.73,492.75
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,582.74,450.46
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,495.42,386.91
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,406.61,318.92
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,299.1,232.33
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,199.63,138.14
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,68.57,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,24.77,13.02
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,40.02,28.09
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,64.91,50.32
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,77.08,60.77
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,76.67,60.36
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,75.72,59.39
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,114.33,91.65
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,144.88,116.54
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,157.17,125.98
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,159.61,127.27
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,125.15,98.42
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,95.15,73.36
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,152.23,109.41
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,230.66,164.07
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,227.77,148.79
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,261.35,165.06
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,304.68,212.97
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,335.4,246.93
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,378.46,277.65
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,427.48,312.9
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,479.83,351.32
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,569.93,419.26
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,617.83,455.26
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,665.08,489.92
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,709.5,522.6
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,752.52,553.56
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,791.94,581.69
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,829.23,607.1
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,759.76,554.88
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,647.46,471.39
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,693.97,505.57
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,730.55,532.18
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,674.85,492.85
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,597.11,438.21
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,797.79,586.48
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,962.75,701.14
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,957.5,698.9
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,957.22,701.36
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,940.41,691.58
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,920.5,679.96
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,891.54,663.35
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,859.97,644.91
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,819.43,618.86
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,776.95,591.23
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,721.48,555.03
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,665.13,517.27
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,591.69,465.76
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,528.32,419.83
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,442.48,354.32
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,360.79,288.36
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,260.23,204.05
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,150.19,104.65
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,51.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,11.52,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,21.9,10.96
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,37.96,26.45
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,53.97,40.82
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,67.86,53.06
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,79.09,62.73
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,93.32,74.81
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,107.01,86.21
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,96.88,77.18
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,90.77,71.6
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,118.35,94.41
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,151.76,121.67
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,173.59,138.83
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,196.96,157.01
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,218.6,165.4
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,236.79,175.48
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,271.18,195.67
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,303.08,215.13
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,267.44,195.29
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,211.74,158.41
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,216.63,161.83
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,221.55,165.15
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,229.62,171.12
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,237.82,177.2
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,374.25,278.14
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,530.31,389.42
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,629.18,463.8
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,737.06,544.55
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,774.79,570.96
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,821.56,602.31
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,855.19,624.3
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,886.02,644.41
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,909.83,658.56
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,930.31,670.56
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,718.91,526.81
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,436.86,322.12
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,731.35,540.67
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,973.74,703.27
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,843.86,616.09
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,690.15,508.56
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,820.1,604.84
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,930.9,679.64
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,904.38,664.44
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,875.23,648.82
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,833.29,623.63
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,789.52,596.79
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,735.36,562.02
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,680.31,525.75
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,607.04,474.07
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,528.66,416.86
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,443.81,353.41
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,363.09,289.15
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,258.85,202.88
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,145.12,102.16
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,49.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,12.33,4.87
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,18.94,10.82
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,26.81,17.79
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,34.7,24.66
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,26.41,17.42
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,18.14,10.19
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,15.26,7.64
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,12.38,5.1
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,93.19,73.83
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,163.09,130.58
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,170.94,135.78
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,182.38,144.09
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,146.11,104.79
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,156.95,93.67
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,207.47,126.98
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,258.94,166.69
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,308.42,207.64
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,358.97,250.33
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,409.55,292.58
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,459.79,333.71
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,508.82,373.18
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,557.81,411.66
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,606.0,449.31
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,655.95,487.7
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,699.92,519.57
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,742.6,549.64
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,782.87,577.96
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,821.25,603.57
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,854.86,625.07
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,885.67,644.55
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,899.6,651.62
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,923.01,664.91
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,952.84,683.39
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,966.14,691.2
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,974.88,696.98
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,980.14,700.72
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,976.45,699.0
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,969.31,695.35
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,957.46,689.57
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,942.29,681.84
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,916.76,668.16
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,888.42,652.64
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,855.4,633.84
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,814.29,609.28
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,762.62,576.79
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,710.01,542.84
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,634.66,490.52
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,560.29,437.19
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,468.56,369.31
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,388.79,307.12
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,286.34,223.5
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,192.37,137.27
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,63.97,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,12.38,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,23.08,12.02
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,39.11,27.44
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,53.8,40.7
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,65.55,51.2
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,77.02,61.2
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,90.36,72.57
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,108.1,87.47
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,128.15,103.87
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,144.99,117.31
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,162.17,131.08
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,172.61,139.17
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,184.97,148.54
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,196.94,157.49
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,184.71,140.08
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,184.26,139.13
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,178.67,134.24
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,172.18,128.83
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,206.74,154.9
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,242.02,181.24
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,151.4,112.23
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,52.75,35.86
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,89.22,64.31
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,125.65,92.38
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,140.78,103.95
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,156.27,115.8
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,101.42,73.63
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,45.34,29.98
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,45.77,30.27
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,46.18,30.53
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,55.83,38.15
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.5,45.81
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,72.22,51.09
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,78.96,56.4
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.25
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,55.12,38.11
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,67.64,48.06
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,53.76,37.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,39.94,26.4
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,46.99,32.21
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,54.04,38.05
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,117.75,89.48
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,189.32,146.52
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,368.68,291.47
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,528.89,416.34
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,482.38,382.34
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,435.71,348.5
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,349.75,282.07
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,286.19,231.22
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,227.98,183.69
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,170.47,135.53
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,92.77,70.31
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.24,11.76
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,13.23,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.13,12.97
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,39.05,27.55
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,53.72,40.82
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,64.12,50.06
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,74.18,58.72
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,80.16,63.76
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,88.75,70.88
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,90.06,71.56
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,96.21,76.28
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,98.07,77.52
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,99.73,78.62
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,100.72,79.16
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,101.49,79.55
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,111.94,76.44
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,159.08,95.63
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,238.07,160.05
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,298.07,213.71
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,334.95,242.97
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,353.58,258.55
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,295.07,217.95
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,214.2,159.33
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,345.5,255.83
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,494.46,361.02
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,546.92,397.66
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,605.31,438.96
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,632.39,457.74
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,658.53,475.82
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,663.37,477.56
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,664.06,476.45
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,678.21,486.82
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,690.49,495.8
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,737.87,530.0
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,797.63,571.5
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,502.75,371.84
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,169.01,125.35
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,596.88,451.29
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,964.75,698.0
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,960.1,692.77
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,952.06,689.76
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,570.34,432.65
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,106.74,78.69
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,209.77,161.21
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,312.76,240.89
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,169.63,130.6
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,36.42,23.95
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,31.83,20.44
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,27.25,16.82
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,22.68,13.12
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,18.12,9.37
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,13.99,5.95
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.86,2.48
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.56,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.28,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
