Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,13.23,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.2,12.94
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,38.13,26.4
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.84,37.83
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.84,45.8
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.62,53.3
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,89.14,70.68
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,113.63,91.12
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,122.84,98.28
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,129.04,102.86
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,146.59,116.93
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,172.19,137.41
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,160.44,127.11
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,146.24,114.99
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,186.17,136.93
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,229.85,164.57
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,258.4,179.44
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,285.3,195.5
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,326.39,228.66
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,366.69,261.45
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,412.72,296.93
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,461.02,333.57
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,505.51,367.64
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,550.6,401.46
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,581.84,424.21
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,611.61,445.33
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,626.36,455.78
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,632.04,459.63
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,648.68,471.29
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,663.2,481.23
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,667.65,484.31
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,669.35,485.5
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,705.08,511.62
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,740.66,537.4
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,720.41,523.22
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,697.16,507.25
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,635.43,465.2
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,588.59,432.75
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,676.79,497.96
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,743.6,547.24
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,816.79,600.83
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,873.72,642.68
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,787.87,585.6
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,710.88,533.39
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,718.92,542.53
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,722.03,547.41
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,669.11,511.93
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,615.89,475.48
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,553.06,430.43
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,491.01,384.67
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,411.9,325.06
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,319.2,252.84
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,235.42,184.47
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,155.85,116.4
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,76.94,19.99
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,24.94,13.47
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.2,25.61
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.58,36.76
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.58,42.16
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,63.32,48.79
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,67.76,52.42
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,72.05,55.8
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,71.88,55.33
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,71.89,55.0
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,113.71,89.52
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,157.77,125.26
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,113.27,88.27
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,80.43,60.98
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,90.4,58.22
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,140.44,76.61
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,191.39,108.75
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,252.09,154.92
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,315.41,215.18
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,368.2,264.03
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,400.33,288.54
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,432.29,312.52
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,431.52,313.6
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,418.19,304.59
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,451.14,328.56
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,495.43,360.3
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,608.57,445.65
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,736.13,540.26
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,774.45,565.5
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,810.86,588.6
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,844.13,610.66
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,874.69,630.9
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,899.64,647.46
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,921.42,662.04
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,938.14,673.42
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,951.51,682.78
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,841.87,609.44
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,691.01,501.79
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,741.8,542.24
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,811.6,593.72
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,787.81,578.29
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,761.69,561.9
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,761.91,565.7
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,758.14,566.72
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,672.48,506.93
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,566.31,431.96
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,525.51,404.88
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,483.53,375.96
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,433.39,339.27
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,383.42,301.77
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,325.17,257.2
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,268.21,211.91
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,200.81,156.46
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,135.85,100.7
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,57.58,15.64
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.92
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,39.13,27.21
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.58,38.45
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.26,47.86
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.6,56.71
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.12,62.19
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,85.41,67.36
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,86.39,67.8
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,96.88,76.19
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,108.06,85.18
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,119.14,94.02
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,154.9,122.74
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,189.03,149.61
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,173.36,130.16
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,156.99,116.92
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,182.91,135.96
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,209.48,155.24
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,238.12,176.24
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,255.12,188.5
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,314.21,230.76
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,378.4,276.19
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,381.94,279.07
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,383.5,280.52
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,422.55,308.21
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,464.75,337.83
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,516.89,375.63
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,578.69,419.98
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,698.25,510.13
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,814.39,595.59
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,847.45,617.67
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,877.76,638.44
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,904.29,655.66
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,927.71,670.85
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,944.59,682.49
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,958.08,692.06
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,966.7,698.84
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,971.88,703.56
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,969.62,704.51
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,977.06,712.06
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,964.57,705.39
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,948.86,696.84
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,924.86,683.46
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,898.01,668.19
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,861.6,645.24
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,829.24,624.95
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,781.22,593.76
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,732.05,561.2
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,668.36,516.47
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,605.0,470.76
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,524.71,411.89
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,446.9,352.19
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,340.76,267.5
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,248.87,188.54
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,125.95,44.67
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,25.84,14.07
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,41.91,29.53
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,57.99,43.9
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,69.59,54.1
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,80.97,63.82
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,87.06,68.79
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.71,74.91
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,96.01,75.58
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,97.33,76.24
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,100.09,78.08
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,101.68,78.95
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,96.27,74.09
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,91.36,69.7
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,99.5,66.43
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,147.07,84.45
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,200.27,117.99
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,247.89,153.49
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,298.96,195.78
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,350.91,239.79
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,401.89,282.43
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,456.86,327.25
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,506.45,367.82
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,555.43,406.9
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,603.13,443.36
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,650.33,478.46
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,693.69,510.52
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,735.74,540.94
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,775.33,568.8
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,813.17,594.18
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,846.67,616.31
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,877.45,636.53
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,903.96,652.54
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,927.37,666.44
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,944.74,677.76
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,958.76,687.0
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,966.94,692.58
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,971.69,696.1
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,970.51,697.37
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,979.1,705.15
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,966.68,698.31
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,951.03,689.65
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,928.17,677.1
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,902.45,662.7
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,867.75,641.23
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,836.8,622.22
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,789.11,592.08
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,740.22,560.58
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,680.16,520.28
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,620.14,478.66
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,540.33,421.33
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,462.93,362.9
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,363.79,284.5
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,269.13,203.97
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,135.8,52.27
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,24.93,13.32
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.85,25.29
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.89,36.15
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.93,41.59
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,62.64,48.21
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,67.13,51.89
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,71.47,55.31
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,71.0,54.6
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,70.74,54.05
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,72.17,54.92
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,80.71,61.67
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,79.43,60.26
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,78.23,58.96
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,86.93,56.11
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,137.66,74.1
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,198.2,113.0
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,250.1,152.16
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,302.72,195.7
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,355.84,240.74
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,408.0,284.48
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,460.22,327.42
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,511.06,368.93
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,561.17,408.84
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,608.88,446.02
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,655.35,481.38
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,699.5,514.31
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,742.23,545.61
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,782.02,572.31
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,819.91,596.61
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,854.22,619.38
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,885.79,640.26
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,911.75,657.41
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,934.48,672.49
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,952.99,684.88
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,968.13,695.18
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,974.02,699.62
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,976.44,702.01
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,975.34,702.01
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,983.94,708.48
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,972.07,702.03
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,956.95,693.73
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,933.49,680.88
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,907.16,666.16
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,871.71,644.21
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,840.2,624.82
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,792.5,594.5
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,743.59,562.8
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,679.82,519.93
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,616.33,475.85
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,536.07,418.52
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,458.18,360.0
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,351.34,275.36
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,258.54,196.2
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,131.36,53.49
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.14
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.22,23.97
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.6,33.35
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,51.56,38.71
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,55.3,41.93
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,59.05,45.01
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,62.7,47.88
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,62.74,47.64
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,68.74,52.38
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,70.09,53.19
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,71.35,53.92
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,70.55,52.95
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,80.52,60.83
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,89.61,58.25
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,141.74,75.88
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,194.21,108.11
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,248.05,148.75
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,302.28,193.62
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,356.89,239.9
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,410.82,285.0
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,464.64,329.03
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,516.45,371.09
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,567.37,411.3
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,616.86,448.45
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,665.1,483.54
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,710.31,516.35
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,753.93,547.23
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,794.78,573.2
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,833.57,597.13
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,868.23,619.36
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,900.01,639.64
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,926.48,656.46
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,949.63,671.19
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,968.46,683.24
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,983.83,693.2
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,993.74,699.87
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,1000.12,704.49
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,999.39,704.83
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,995.14,703.17
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,984.87,698.35
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,971.28,691.6
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,950.5,680.94
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,926.81,668.47
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,906.49,658.6
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,872.24,639.44
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,827.01,611.91
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,780.24,582.81
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,721.89,544.1
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,668.5,507.64
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,593.84,455.86
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,521.38,402.82
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,421.67,326.3
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,328.63,248.74
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,167.24,72.82
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.63,12.97
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.86,24.45
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.91,34.46
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,61.95,47.61
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,66.47,51.32
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,70.85,54.77
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,73.42,56.62
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,75.87,58.33
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,77.71,59.62
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,79.39,60.79
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,79.32,60.38
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,87.35,66.64
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,94.23,72.03
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,143.42,80.18
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,193.14,110.53
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,244.77,148.95
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,297.6,191.75
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,356.9,239.89
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,408.23,281.05
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,459.89,321.13
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,510.13,360.63
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,559.73,398.58
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,606.9,433.33
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,652.45,465.96
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,696.01,497.5
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,738.35,527.63
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,778.04,554.36
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,816.08,578.34
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,850.25,600.41
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,881.76,620.8
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,908.22,638.05
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,931.54,653.45
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,948.78,664.59
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,962.65,673.8
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,970.17,679.87
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,988.13,692.62
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,985.86,692.28
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,980.12,690.16
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,965.98,682.99
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,948.62,673.97
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,923.39,660.82
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,902.17,650.26
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,862.27,626.23
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,820.44,600.83
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,770.84,570.49
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,720.08,538.69
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,649.88,491.8
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,572.42,438.19
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,493.37,382.72
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,417.5,326.38
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,317.61,247.24
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,225.19,169.87
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,116.99,51.34
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.14,12.53
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,37.72,26.0
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.17,37.23
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.53,44.66
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.7,51.66
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.29,56.25
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,77.66,60.52
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,92.1,72.27
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,105.63,83.06
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,120.55,95.01
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,134.39,105.95
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,109.46,85.04
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,84.3,64.1
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,143.68,112.06
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,226.24,159.94
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,267.01,190.39
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,284.73,205.96
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,315.24,227.92
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,348.41,252.09
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,376.03,266.99
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,451.46,320.6
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,494.09,355.76
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,527.02,381.04
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,525.08,380.69
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,510.84,370.58
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,420.02,306.8
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,313.79,229.96
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,467.41,342.71
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,633.27,459.11
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,560.99,407.36
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,474.3,345.59
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,456.3,333.58
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,436.67,320.01
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,716.78,526.63
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,959.53,691.12
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,968.98,696.07
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,974.98,700.96
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,972.59,701.23
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,966.78,699.49
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,955.9,693.66
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,941.76,685.88
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,918.64,671.92
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,892.67,656.2
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,865.53,640.12
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,829.9,618.22
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,744.44,561.9
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,649.67,497.73
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,639.17,491.26
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,615.72,474.2
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,537.21,418.51
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,460.99,361.9
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,364.43,285.87
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,271.13,207.17
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,137.81,64.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.39,11.26
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.94,22.15
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,51.79,38.99
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,58.04,44.28
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,61.96,47.48
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,65.77,50.47
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,67.56,51.7
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,69.32,52.85
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,70.79,53.75
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,79.22,60.4
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,124.13,96.72
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,202.96,159.12
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,206.24,161.01
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,240.83,172.32
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,212.39,136.16
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,246.07,149.54
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,310.34,209.75
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,364.89,259.19
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,386.42,271.07
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,451.72,317.79
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,501.67,357.47
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,550.99,395.63
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,598.49,430.6
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,645.02,463.77
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,689.18,495.32
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,732.07,525.28
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,771.79,551.27
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,809.77,574.82
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,754.85,534.83
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,663.59,468.32
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,805.55,570.71
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,926.47,650.88
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,850.92,600.87
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,726.28,514.56
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,861.0,611.33
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,975.71,686.64
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,973.92,686.15
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,968.72,684.83
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,736.07,533.51
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,461.43,338.59
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,701.4,517.68
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,896.75,652.12
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,688.1,511.77
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,454.06,343.46
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,611.03,463.87
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,722.94,544.57
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,658.89,501.23
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,595.09,457.87
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,514.48,400.47
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,431.73,338.59
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,332.69,259.8
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,241.15,182.73
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,125.0,58.96
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.08,11.6
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.33,23.18
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.38,33.14
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.86,39.72
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,61.89,47.37
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,66.01,50.72
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,70.01,53.85
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,72.3,55.45
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,74.5,56.95
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,76.06,57.9
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,77.5,58.73
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,77.78,58.62
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,85.98,64.98
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,91.05,68.73
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,139.99,77.44
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,189.75,107.31
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,241.15,145.17
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,292.99,186.93
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,351.36,234.34
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,402.24,275.64
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,453.39,316.26
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,502.9,355.49
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,551.79,393.24
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,599.5,428.6
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,646.6,462.57
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,690.09,493.93
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,732.26,523.75
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,771.6,550.74
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,809.17,575.25
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,761.91,540.46
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,678.85,479.7
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,812.46,575.16
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,924.14,648.65
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,941.78,660.73
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,956.06,671.69
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,848.03,601.94
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,688.72,491.76
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,847.46,606.41
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,969.15,686.33
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,970.3,687.51
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,955.37,679.77
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,932.59,668.19
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,906.93,654.79
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,873.4,635.27
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,837.54,614.05
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,796.84,589.74
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,749.45,560.34
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,690.97,522.35
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,632.4,482.94
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,554.91,428.35
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,479.69,372.68
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,383.19,297.39
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,292.74,221.43
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,146.82,71.69
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
