Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.39,10.97
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.96,22.02
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.38,31.43
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,51.08,38.2
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,56.59,42.86
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,60.98,46.46
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,65.22,49.82
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,67.03,51.05
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,68.79,52.21
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,70.31,53.15
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,78.71,59.76
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,79.4,59.98
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,79.98,60.14
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,84.34,63.36
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,134.08,72.59
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,184.83,103.18
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,245.56,148.38
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,297.35,190.63
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,349.77,234.6
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,401.29,277.38
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,452.82,319.35
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,503.32,360.21
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,553.19,399.59
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,601.14,435.82
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,648.42,470.57
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,692.44,503.11
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,735.07,534.04
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,775.54,562.28
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,814.27,588.2
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,848.28,610.7
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,879.54,631.35
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,906.52,649.45
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,930.36,665.58
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,832.97,599.36
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,686.44,493.72
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,843.92,609.49
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,968.45,694.24
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,858.51,620.87
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,696.18,506.46
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,834.64,609.04
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,946.85,685.67
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,923.32,672.15
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,896.94,657.65
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,866.95,640.9
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,828.68,618.32
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,780.95,588.12
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,731.99,556.46
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,669.34,513.29
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,606.86,469.0
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,527.7,412.2
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,445.18,350.05
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,349.73,273.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,261.3,198.84
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,134.61,66.78
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.13,11.39
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.04,22.9
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.77,32.6
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,51.95,39.02
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,56.75,43.17
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,60.76,46.48
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,64.67,49.56
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,64.23,48.91
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,69.97,53.43
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,71.59,54.45
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,73.09,55.37
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,71.88,54.06
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,70.76,52.85
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,85.84,64.87
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,136.72,73.91
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,188.04,104.46
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,240.79,143.76
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,294.05,187.57
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,347.76,233.01
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,400.88,277.47
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,453.97,321.03
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,505.76,363.23
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,556.8,403.81
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,604.98,440.36
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,651.26,474.44
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,696.04,507.49
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,739.42,538.85
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,779.13,565.43
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,816.91,589.53
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,851.11,612.1
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,882.55,632.82
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,909.25,650.7
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,932.77,666.6
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,951.62,679.04
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,967.11,689.42
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,976.24,696.14
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,981.88,700.81
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,981.06,701.2
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,976.82,699.6
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,976.8,701.22
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,960.97,692.71
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,938.29,681.04
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,912.72,667.47
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,724.92,543.17
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,526.23,400.12
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,650.06,497.19
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,749.34,569.51
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,684.54,524.02
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,620.13,478.54
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,542.12,422.67
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,466.31,365.69
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,360.84,282.45
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,269.77,205.35
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,138.48,70.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.12,11.25
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.04,22.89
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.78,32.61
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,51.59,38.72
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,56.04,42.57
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,81.03,63.7
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,111.74,89.21
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,110.72,87.83
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,107.36,84.54
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,84.81,65.4
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,69.36,52.27
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,120.54,93.92
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,178.92,140.34
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,187.9,146.7
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,222.29,155.74
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,256.7,179.76
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,300.59,213.41
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,327.11,233.15
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,341.71,244.82
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,388.22,278.64
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,440.07,316.3
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,451.47,326.52
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,442.95,321.49
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,494.63,359.11
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,546.28,396.62
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,610.03,442.73
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,677.5,491.13
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,677.44,490.87
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,670.11,485.62
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,612.98,445.95
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,552.27,402.84
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,702.63,513.25
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,863.51,626.75
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,818.62,594.67
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,755.15,551.0
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,881.82,644.65
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,978.67,711.29
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,719.49,534.3
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,390.99,291.67
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,362.12,271.98
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,332.47,250.64
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,650.97,495.45
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,895.96,670.1
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,856.77,643.23
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,809.82,612.75
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,624.71,483.08
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,438.39,343.19
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,394.17,310.95
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,349.56,277.03
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,299.0,237.77
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,248.97,197.61
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,173.08,135.57
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,114.56,85.71
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,55.1,25.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.26,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.02,4.46
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,28.64,18.31
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,42.75,30.87
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,58.87,44.92
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,74.83,58.58
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,93.99,74.81
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,110.65,88.65
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,125.43,100.52
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,139.89,111.92
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,149.57,119.48
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,167.32,133.58
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,186.64,148.83
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,205.26,163.39
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,215.71,171.3
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,235.83,176.29
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,258.43,191.79
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,281.7,208.43
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,296.9,220.15
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,311.08,231.14
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,361.02,265.88
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,423.4,310.59
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,444.95,327.62
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,450.17,332.15
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,298.27,221.6
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,123.4,89.69
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,84.69,60.15
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,45.34,29.7
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,119.06,86.7
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,193.69,143.4
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,190.05,140.62
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,186.27,137.87
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,210.88,156.53
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,236.03,175.49
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,239.07,177.9
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,242.17,180.42
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,172.78,128.17
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,103.7,75.26
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,88.51,63.84
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,73.42,52.32
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,110.67,81.68
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,149.98,112.5
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,164.99,124.8
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,181.06,138.05
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,145.49,110.49
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,109.99,82.66
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,61.82,44.53
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,18.15,9.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,15.24,6.9
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,12.35,4.53
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.87,2.5
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.39,0.44
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.11,7.33
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,34.14,23.0
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,49.78,37.0
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,65.55,50.82
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,81.12,64.18
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,93.43,74.44
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,103.46,82.54
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,97.81,77.36
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,95.9,75.33
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,132.59,105.41
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,168.67,134.46
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,169.33,134.21
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,178.5,140.91
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,121.82,94.59
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,127.47,69.07
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,217.45,139.83
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,292.5,205.34
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,329.91,232.94
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,369.45,262.68
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,403.83,288.87
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,439.65,315.92
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,473.15,341.67
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,506.25,366.6
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,555.12,401.57
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,602.44,435.1
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,595.01,429.58
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,575.84,415.43
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,583.73,421.29
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,589.69,425.59
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,620.35,447.67
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,651.41,469.86
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,712.64,513.8
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,777.11,559.33
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,791.67,569.59
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,804.03,578.77
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,772.18,558.04
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,753.06,545.66
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,809.96,588.21
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,847.39,617.64
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,904.08,658.93
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,938.0,682.11
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,863.98,635.05
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,771.2,574.38
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,805.68,600.64
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,823.43,613.88
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,775.43,582.27
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,726.24,549.72
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,663.37,505.68
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,600.71,460.7
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,521.81,404.43
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,439.32,342.82
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,342.87,267.24
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,253.75,192.76
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,131.88,68.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.93,9.15
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.45,19.84
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.49,29.79
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,46.11,34.02
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,50.75,38.05
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,54.67,41.29
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,58.48,44.32
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,59.31,44.67
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,65.73,49.66
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,67.17,50.54
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,68.52,51.35
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,116.96,90.52
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,173.37,135.03
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,180.38,139.76
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,217.22,149.06
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,200.01,122.15
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,235.11,138.45
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,288.22,181.37
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,341.88,225.91
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,394.32,268.99
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,446.6,310.99
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,496.36,350.98
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,538.09,381.7
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,578.08,409.49
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,618.11,436.56
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,671.2,476.43
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,729.12,519.94
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,768.86,545.33
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,806.77,568.25
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,841.18,590.39
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,872.92,610.82
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,899.08,627.79
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,922.08,642.89
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,940.89,654.99
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,956.37,665.16
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,820.16,577.85
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,622.66,442.23
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,629.29,449.83
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,656.05,469.21
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,683.49,490.79
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,708.22,510.68
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,767.18,554.71
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,798.66,580.36
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,721.62,529.91
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,644.77,478.42
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,545.44,411.06
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,470.23,358.35
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,425.63,327.58
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,380.59,295.32
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,326.68,255.31
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,273.41,214.12
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,211.3,163.68
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,150.95,112.81
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,76.59,37.64
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.18,8.98
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,35.16,23.5
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.05,35.02
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.18,43.93
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,68.02,52.33
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,75.0,58.08
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,81.74,63.45
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,86.47,66.88
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,91.28,70.28
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,93.39,71.56
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,95.3,72.67
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,95.92,72.75
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,96.39,72.7
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,95.97,72.16
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,141.14,81.73
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,189.31,109.67
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,239.11,145.42
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,289.19,184.93
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,346.21,230.56
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,395.61,270.43
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,445.06,309.65
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,493.38,347.69
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,541.55,384.71
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,588.03,419.88
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,634.88,454.6
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,678.38,485.96
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,720.79,515.95
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,681.66,486.08
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,608.9,432.4
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,660.58,469.31
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,710.21,503.97
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,471.75,341.49
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,206.16,149.12
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,168.24,122.0
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,129.92,93.62
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,104.32,74.41
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,78.7,54.99
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,62.16,42.53
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,45.8,30.06
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,42.84,27.91
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,39.88,25.75
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,93.99,68.34
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,154.15,115.46
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,165.04,124.43
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,176.88,134.26
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,226.09,174.48
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,258.91,201.86
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,227.89,178.44
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,196.43,154.31
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,160.12,125.43
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,123.53,95.63
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,86.7,64.86
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,42.6,28.06
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.12,4.64
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.08
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.73,19.97
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.18,29.49
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,57.78,43.97
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,76.26,59.8
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,67.24,51.98
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,65.32,50.12
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,67.47,51.65
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,69.54,53.08
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,71.35,54.26
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,73.01,55.31
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,81.14,61.68
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,81.96,62.01
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,130.24,100.94
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,217.19,152.01
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,203.23,127.5
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,231.55,138.83
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,291.42,187.02
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,343.61,230.79
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,395.25,273.78
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,446.89,315.95
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,496.78,356.5
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,546.07,395.58
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,594.14,431.97
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,641.62,466.91
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,685.52,499.21
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,728.07,529.87
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,768.15,557.02
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,806.47,581.37
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,840.55,603.71
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,871.95,624.25
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,898.21,641.45
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,921.33,656.67
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,939.82,669.02
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,954.98,679.36
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,880.59,630.88
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,753.69,542.31
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,868.9,627.95
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,960.91,691.89
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,947.69,684.49
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,931.27,675.92
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,788.6,583.42
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,628.31,471.04
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,730.92,550.04
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,812.63,609.16
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,763.45,576.89
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,713.07,544.0
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,649.99,500.31
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,587.02,455.45
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,502.22,393.04
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,428.65,336.63
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,337.99,263.95
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,253.3,192.46
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,131.85,69.38
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.09,7.8
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.78,20.77
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.26,31.11
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.8,37.76
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,59.85,45.42
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,64.83,49.5
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,69.62,53.3
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,71.9,54.9
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,74.1,56.4
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,113.4,88.5
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,155.17,122.0
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,115.77,89.5
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,88.78,67.24
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,88.74,66.91
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,133.93,75.47
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,217.69,138.98
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,290.29,200.63
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,322.21,225.93
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,351.22,249.28
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,381.79,266.95
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,443.96,311.11
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,496.07,352.53
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,544.9,390.63
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,591.91,425.75
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,637.93,459.14
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,681.23,490.77
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,723.34,520.93
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,763.6,549.36
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,802.4,575.3
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,836.27,597.64
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,867.54,618.27
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,745.05,532.46
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,561.84,400.43
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,775.45,556.39
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,964.28,684.53
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,962.68,683.63
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,971.2,690.84
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,983.64,700.3
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,979.4,699.25
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,968.67,694.29
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,954.67,687.37
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,932.38,676.22
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,907.18,663.16
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,879.05,647.0
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,843.0,625.34
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,796.49,596.71
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,748.64,566.53
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,688.46,526.67
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,628.28,485.41
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,551.09,430.02
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,475.95,373.49
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,379.85,297.27
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,287.33,219.2
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,147.3,78.31
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.4,7.05
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.07,19.33
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,42.49,30.45
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.03,36.25
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,55.43,41.67
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,59.89,45.34
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,64.21,48.76
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,66.79,50.64
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,69.26,52.38
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,71.12,53.6
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,79.95,60.53
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,80.63,60.73
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,81.21,60.86
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,81.24,60.71
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,127.27,69.44
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,178.49,98.25
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,239.97,142.87
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,292.5,184.71
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,345.63,228.33
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,397.88,271.24
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,450.19,313.4
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,501.64,354.55
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,552.47,394.18
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,599.99,429.57
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,645.86,462.72
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,689.96,494.79
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,732.71,525.26
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,694.09,495.16
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,613.66,435.63
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,632.4,449.53
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,650.34,462.35
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,803.43,571.54
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,927.01,654.23
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,945.81,667.6
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,961.27,679.79
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,970.41,687.08
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,976.11,692.37
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,988.31,701.68
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,983.67,700.36
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,972.06,694.83
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,957.18,687.34
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,933.36,675.23
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,906.63,661.18
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,877.63,645.77
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,840.57,624.64
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,792.81,594.84
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,743.76,563.54
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,680.45,520.29
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,617.3,475.86
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,539.67,420.32
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,464.06,363.57
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,361.41,282.37
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,271.64,206.56
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,140.19,73.8
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
