Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,8.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,16.81,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,31.56,19.97
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,46.43,33.52
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.42,39.94
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,60.85,46.44
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,67.14,51.73
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,74.59,57.82
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,74.21,57.07
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,74.07,56.51
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,75.71,57.52
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,77.24,58.44
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,76.45,57.45
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,83.33,62.75
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,83.28,62.38
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,115.5,65.47
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,165.74,90.68
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,217.84,127.04
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,278.71,174.98
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,331.56,218.78
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,383.66,262.37
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,436.03,305.57
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,487.39,347.75
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,538.18,388.46
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,586.95,426.0
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,635.12,462.06
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,680.58,496.07
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,724.62,528.32
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,765.99,556.92
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,805.6,582.42
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,841.03,605.96
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,873.79,627.63
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,902.31,645.36
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,927.7,660.99
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,946.56,673.52
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,961.97,683.92
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,972.91,691.87
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,980.34,697.72
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,980.76,700.71
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,977.71,701.63
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,766.05,560.05
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,498.73,366.11
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,734.48,543.97
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,918.0,673.62
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,880.56,649.77
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,840.89,625.29
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,800.1,600.45
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,752.55,570.25
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,686.67,526.12
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,621.18,480.66
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,541.82,423.39
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,464.65,364.86
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,356.34,278.5
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,262.68,198.28
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,133.93,53.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.06,16.98
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.69,27.71
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,46.12,33.59
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,50.38,37.36
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,54.68,40.96
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,58.88,44.34
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,58.7,43.85
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,64.07,47.96
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,65.61,48.94
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,67.08,49.84
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,66.77,49.3
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,76.88,57.25
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,78.05,57.89
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,110.6,60.76
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,162.84,86.37
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,216.39,123.53
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,270.35,166.35
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,324.88,211.68
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,379.25,257.26
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,433.51,302.12
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,485.75,344.43
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,537.28,385.02
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,586.08,422.27
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,631.57,455.93
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,676.28,489.3
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,719.65,521.06
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,759.41,549.93
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,797.35,576.03
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,832.31,599.56
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,864.69,621.33
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,891.6,638.1
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,915.38,652.8
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,935.03,667.4
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,951.38,679.99
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,970.25,693.2
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,972.53,695.69
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,971.82,697.67
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,967.66,697.55
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,952.58,689.18
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,941.68,683.74
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,917.32,670.55
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,890.17,655.49
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,849.46,629.69
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,806.74,602.31
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,755.55,569.59
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,703.15,535.27
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,622.6,479.45
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,553.47,430.29
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,470.55,368.02
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,391.25,305.7
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,274.02,212.19
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,182.94,135.51
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,91.2,32.16
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.57,14.9
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,37.12,25.54
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,43.08,31.0
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,48.99,36.17
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,53.0,39.53
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,56.93,42.7
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,59.51,44.63
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,67.73,51.22
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,69.48,52.36
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,71.13,53.4
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,72.53,54.12
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,73.78,54.72
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,74.19,54.76
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,116.05,65.83
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,168.57,91.48
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,222.24,128.45
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,275.44,170.23
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,329.26,214.48
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,382.93,259.0
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,436.35,302.63
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,488.03,344.64
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,539.04,385.11
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,587.9,422.11
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,635.5,457.12
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,680.71,490.5
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,724.46,522.14
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,764.85,549.86
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,803.29,574.3
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,838.25,597.57
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,870.54,619.09
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,897.71,637.31
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,921.72,653.56
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,941.09,666.91
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,957.08,678.24
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,966.26,685.33
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,971.97,690.39
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,984.98,701.85
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,981.31,702.66
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,969.68,697.02
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,954.75,689.37
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,932.38,677.7
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,907.04,664.06
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,876.89,647.11
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,838.61,624.39
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,790.74,594.14
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,741.58,562.36
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,675.09,516.39
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,608.86,469.26
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,525.67,408.35
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,440.72,343.51
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,334.88,259.13
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,237.64,176.9
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,122.15,41.15
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.27,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,30.4,18.68
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,45.6,32.61
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,53.76,40.02
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,62.23,47.39
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,68.49,52.64
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,76.29,59.0
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,77.94,60.07
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,79.62,61.12
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,81.69,62.46
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,83.61,63.66
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,85.45,64.66
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,87.06,65.47
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,86.66,64.8
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,123.42,73.45
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,174.87,99.05
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,227.42,135.16
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,278.64,174.86
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,330.92,217.17
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,383.49,260.1
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,435.63,301.87
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,485.88,341.08
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,535.89,378.83
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,583.37,413.6
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,629.11,445.91
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,673.03,477.42
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,715.9,507.51
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,755.04,533.38
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,792.36,557.48
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,825.84,580.42
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,856.72,601.07
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,882.52,618.25
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,905.19,633.53
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,930.48,650.58
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,943.73,660.11
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,948.91,665.03
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,950.59,667.91
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,945.55,667.3
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,937.15,664.69
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,921.83,656.88
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,903.39,647.11
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,874.86,631.62
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,843.63,614.24
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,792.52,581.98
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,749.91,555.14
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,695.11,519.93
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,639.93,483.58
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,569.98,434.99
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,501.4,385.79
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,399.51,310.47
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,321.63,250.03
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,229.45,175.8
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,128.84,93.27
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,61.56,15.67
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,23.65,13.28
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,38.46,26.75
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,55.28,41.48
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,70.36,54.49
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,86.35,67.97
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,102.05,80.88
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,121.01,96.05
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,134.2,106.12
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,135.74,106.74
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,142.7,111.76
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,153.5,119.58
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,163.64,126.75
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,113.77,86.45
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,111.29,63.95
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,161.73,87.65
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,214.16,123.1
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,275.42,170.36
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,328.72,213.66
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,381.31,256.8
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,434.13,299.47
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,485.72,340.93
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,536.78,380.93
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,584.54,416.63
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,630.07,449.56
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,674.83,482.23
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,718.35,513.38
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,758.38,540.66
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,796.67,565.63
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,831.26,588.3
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,863.29,609.31
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,890.31,627.35
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,927.48,651.96
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,945.9,664.61
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,960.86,675.31
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,971.76,683.61
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,979.17,689.86
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,977.57,690.3
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,972.46,688.7
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,960.3,682.74
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,944.83,674.79
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,921.61,663.26
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,902.72,654.57
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,865.54,633.56
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,826.18,610.79
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,776.47,580.03
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,725.52,547.66
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,660.08,503.87
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,594.81,458.59
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,504.95,392.6
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,427.05,332.88
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,326.35,252.15
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,233.33,172.95
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,118.81,30.44
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.25,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,26.91,15.78
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.64,27.71
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.97,34.41
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,55.98,42.27
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,61.16,46.64
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,66.18,50.72
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,67.99,51.86
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,69.81,52.95
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,71.67,54.17
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,73.41,55.27
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,80.95,60.98
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,81.24,60.75
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,81.63,60.74
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,108.31,61.97
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,159.98,86.07
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,213.43,122.16
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,275.3,169.89
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,329.04,213.63
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,381.98,257.22
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,434.98,300.24
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,486.82,342.13
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,538.04,382.5
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,587.14,419.53
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,635.43,454.91
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,681.0,488.4
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,725.09,520.16
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,766.11,548.33
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,805.24,573.22
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,840.1,595.95
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,872.23,616.88
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,900.1,635.5
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,924.81,652.18
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,943.89,664.89
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,959.54,675.54
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,969.78,683.15
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,976.51,688.72
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,976.72,691.5
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,973.48,692.27
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,975.53,695.2
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,961.48,687.87
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,938.97,676.64
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,913.46,663.44
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,879.2,642.97
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,848.23,624.58
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,801.34,595.88
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,753.11,565.63
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,689.51,523.7
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,626.13,480.34
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,545.02,421.43
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,466.3,361.58
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,356.35,275.11
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,262.14,194.31
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,131.29,27.61
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,13.5,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,25.77,14.77
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.14,26.43
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.83,33.36
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,55.09,41.33
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,59.88,45.35
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,64.54,49.11
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,65.35,49.53
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,66.27,50.0
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,68.26,51.34
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,70.11,52.55
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,77.39,58.2
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,77.81,58.22
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,78.02,58.08
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,102.88,58.83
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,188.67,122.04
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,276.01,198.39
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,304.3,214.96
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,343.84,241.08
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,362.62,249.82
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,427.0,295.19
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,478.05,336.27
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,528.59,375.94
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,576.65,411.94
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,623.24,445.72
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,667.79,478.13
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,711.02,508.89
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,691.8,492.29
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,647.32,457.63
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,756.4,537.65
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,857.19,607.86
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,884.59,625.42
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,908.9,641.59
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,927.66,654.32
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,943.07,665.07
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,746.88,535.04
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,466.91,336.19
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,745.1,539.76
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,963.14,687.98
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,788.91,572.13
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,571.88,419.29
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,590.89,435.69
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,585.25,434.26
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,710.37,528.68
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,813.86,602.82
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,763.92,571.21
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,712.79,538.86
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,647.85,495.65
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,583.09,450.85
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,493.53,385.07
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,416.07,325.55
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,317.8,246.33
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,227.13,168.21
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,114.72,16.63
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,15.88,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.27,13.4
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.68,23.42
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,39.89,28.27
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,45.13,32.89
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,49.26,36.38
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,53.31,39.65
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,55.03,40.88
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,61.89,46.35
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,63.5,47.39
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,65.04,48.36
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,65.44,48.29
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,76.07,56.52
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,77.27,57.18
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,101.78,57.64
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,153.64,80.61
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,206.99,116.12
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,260.75,157.76
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,315.15,202.16
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,369.32,246.9
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,423.49,291.07
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,426.22,301.18
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,415.95,296.52
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,478.89,340.75
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,554.93,393.79
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,627.05,448.25
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,716.73,515.32
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,758.28,544.54
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,797.83,571.16
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,833.84,595.02
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,867.19,617.1
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,712.38,510.99
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,482.63,344.87
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,743.75,535.75
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,956.03,678.9
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,966.14,685.22
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,972.74,690.73
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,914.99,655.84
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,822.31,593.85
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,817.17,593.29
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,808.93,590.43
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,631.38,467.59
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,457.83,342.01
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,573.94,432.19
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,683.98,515.41
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,637.89,484.65
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,590.53,453.05
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,537.37,416.32
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,483.94,378.08
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,419.65,329.33
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,357.02,279.83
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,273.71,211.84
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,177.94,131.01
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,86.4,4.97
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.66,13.56
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.72,25.08
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,44.71,32.31
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,50.51,37.44
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,55.14,41.35
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,59.66,45.01
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,61.43,46.25
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,63.21,47.45
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,70.78,53.43
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,72.36,54.39
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,73.08,54.54
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,73.73,54.65
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,74.15,54.69
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,97.0,54.93
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,158.78,85.38
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,211.25,120.0
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,264.73,161.61
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,318.92,206.24
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,372.32,250.46
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,425.77,294.17
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,477.97,335.92
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,529.56,376.04
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,578.44,412.96
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,624.95,447.04
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,611.24,435.95
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,567.0,401.87
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,680.2,485.75
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,793.24,567.49
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,828.02,590.04
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,860.18,611.31
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,777.54,552.2
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,637.57,451.0
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,622.23,442.53
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,604.7,431.91
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,632.01,452.82
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,678.57,486.33
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,691.19,496.8
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,701.96,506.33
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,820.85,592.82
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,923.1,663.53
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,853.42,619.83
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,772.74,568.3
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,721.58,536.09
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,669.46,502.29
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,621.92,471.15
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,573.67,438.7
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,562.31,432.87
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,546.73,422.55
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,463.25,360.27
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,383.45,297.94
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,286.9,220.25
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,181.04,131.77
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,87.77,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.53,11.75
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.83,23.47
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,40.46,28.7
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,46.09,33.68
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,50.21,37.09
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,54.25,40.28
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,56.28,41.66
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,63.58,47.36
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,65.51,48.65
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,67.34,49.84
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,68.29,50.3
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,69.14,50.7
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,80.4,59.45
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,102.5,59.1
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,155.34,81.55
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,209.52,116.67
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,263.67,158.25
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,318.46,202.85
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,372.84,247.34
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,427.06,291.12
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,480.04,333.45
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,532.39,374.22
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,582.72,411.93
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,631.76,447.65
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,678.27,481.55
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,723.28,513.74
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,764.84,541.7
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,804.37,566.47
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,840.34,589.77
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,873.61,611.31
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,903.49,630.99
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,930.27,648.79
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,950.08,662.0
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,966.4,673.2
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,978.2,681.72
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,986.45,688.21
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,987.13,691.28
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,984.25,692.33
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,974.79,687.96
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,961.98,681.62
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,941.9,671.88
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,930.63,667.91
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,898.39,649.16
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,863.66,628.72
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,817.7,601.21
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,770.15,571.98
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,715.61,537.15
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,656.24,497.44
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,577.85,441.77
