Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.7,2.36
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,21.87,12.95
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,33.07,23.03
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,46.5,34.95
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,59.57,46.38
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,64.78,50.71
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,69.9,54.83
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,68.82,53.7
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,67.27,52.16
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,96.86,76.86
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,125.03,99.9
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,164.95,132.18
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,187.75,149.94
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,213.34,161.05
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,243.79,182.07
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,272.01,201.99
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,302.67,223.97
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,291.78,216.71
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,274.99,204.78
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,276.45,205.57
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,283.87,210.48
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,307.57,226.39
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,339.86,247.71
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,377.8,275.94
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,418.36,305.94
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,456.76,334.61
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,503.6,369.12
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,545.21,399.65
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,588.87,431.61
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,560.67,412.5
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,528.9,390.89
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,424.81,316.98
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,330.81,248.21
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,368.58,277.73
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,408.25,308.1
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,329.79,250.53
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,231.96,176.99
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,270.72,207.88
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,293.24,226.05
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,302.34,234.39
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,311.48,242.88
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,409.34,322.26
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,502.01,395.77
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,459.84,365.27
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,416.42,333.7
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,362.81,292.11
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,309.4,249.16
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,242.18,193.42
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,177.11,136.99
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,90.61,43.62
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.39,0.72
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.1,3.98
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,14.82,7.21
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,33.87,23.61
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,53.03,39.83
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,89.07,70.14
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,122.52,97.77
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,129.46,102.9
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,136.27,107.93
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,169.62,134.74
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,206.18,163.75
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,224.07,167.63
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,245.19,181.96
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,274.75,200.06
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,316.75,228.68
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,358.77,258.05
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,402.96,290.53
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,414.95,303.94
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,410.39,302.8
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,450.34,332.44
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,493.94,364.53
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,514.73,380.35
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,536.7,397.13
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,586.87,432.65
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,639.23,469.07
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,650.4,477.02
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,659.35,483.56
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,790.58,581.88
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,900.09,659.05
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,918.99,671.55
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,934.4,682.53
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,857.1,630.97
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,726.91,537.68
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,782.89,580.55
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,818.24,608.55
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,878.61,652.99
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,915.78,679.56
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,887.69,662.61
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,862.77,648.21
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,818.84,619.58
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,773.07,589.38
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,713.77,549.75
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,653.78,508.39
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,571.11,447.81
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,489.89,385.7
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,379.34,299.08
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,282.04,216.45
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,145.74,60.43
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,23.39,11.03
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.46,24.04
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.59,35.05
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.71,42.27
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,63.65,49.08
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,68.44,52.99
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,71.27,55.12
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,74.14,57.33
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,76.87,59.4
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,75.55,57.94
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,81.76,62.76
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,82.31,63.0
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,82.78,63.2
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,116.08,65.67
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,169.72,93.99
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,234.81,142.32
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,291.36,189.03
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,346.49,236.06
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,402.14,283.53
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,457.08,330.27
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,511.48,375.47
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,563.55,417.03
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,614.38,456.4
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,662.79,493.87
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,709.49,529.25
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,752.38,560.13
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,792.99,587.69
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,829.47,612.52
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,863.11,635.31
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,891.07,654.53
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,915.7,671.58
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,935.04,684.86
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,950.82,695.89
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,956.92,700.62
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,971.61,711.29
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,969.21,711.81
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,963.11,710.13
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,946.57,700.56
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,926.58,688.97
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,898.42,672.33
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,873.86,658.11
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,828.49,628.25
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,781.24,596.75
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,720.81,555.87
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,659.67,513.22
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,575.89,452.18
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,493.46,389.32
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,380.6,300.17
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,280.26,214.11
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,143.41,42.98
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.44,9.36
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.4,19.83
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,39.23,27.91
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,44.36,32.55
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,49.44,36.92
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,50.99,38.13
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,57.33,43.31
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,59.98,45.38
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,62.53,47.34
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,62.84,47.31
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,72.63,55.18
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,74.15,56.13
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,75.53,56.97
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,112.48,61.24
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,170.15,91.61
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,228.07,134.05
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,286.58,182.3
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,344.73,231.78
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,402.74,281.01
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,458.87,328.47
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,514.17,374.09
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,567.66,417.13
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,619.08,457.4
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,667.4,494.35
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,713.81,529.02
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,718.66,528.58
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,699.11,510.23
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,788.26,577.5
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,866.3,632.85
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,792.35,579.88
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,671.79,490.59
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,827.95,606.73
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,951.57,691.48
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,956.45,694.64
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,957.57,696.34
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,967.24,705.3
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,961.07,703.95
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,776.36,580.08
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,572.94,432.0
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,733.48,555.72
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,872.06,654.07
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,829.2,624.79
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,784.34,595.11
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,725.14,555.24
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,665.23,513.63
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,579.76,451.81
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,495.94,388.34
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,384.17,300.82
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,286.24,216.67
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,144.09,20.36
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.48,9.0
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.68,20.89
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,41.62,29.94
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,47.79,35.57
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,53.84,40.87
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,57.61,43.96
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,61.29,46.87
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,63.98,48.97
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,72.81,56.21
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,73.62,56.54
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,74.4,56.86
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,74.99,57.15
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,75.49,57.39
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,120.09,68.98
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,175.58,97.78
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,232.21,138.71
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,289.58,185.12
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,346.22,232.56
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,402.92,279.76
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,458.22,325.48
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,512.83,369.36
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,565.21,410.48
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,616.39,449.52
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,664.38,485.22
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,710.47,518.68
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,753.34,548.09
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,793.81,573.96
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,829.66,597.25
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,862.53,618.56
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,890.46,636.67
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,915.01,652.69
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,824.5,592.85
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,683.12,493.32
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,675.9,491.02
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,666.56,486.27
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,631.56,464.07
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,573.02,425.64
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,621.47,462.87
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,645.73,482.94
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,551.92,416.92
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,436.93,334.39
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,513.08,395.0
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,583.64,449.37
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,620.98,478.72
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,659.52,506.72
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,578.01,448.05
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,498.12,388.44
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,389.65,304.02
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,286.54,215.47
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,142.2,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.16,8.34
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,33.95,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.81,34.35
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.61,42.26
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,64.21,49.74
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,71.49,55.78
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,76.29,59.55
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,79.25,61.81
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,82.07,63.91
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,119.85,94.77
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,160.85,127.39
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,173.61,136.96
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,198.4,156.03
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,208.35,149.07
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,245.31,169.95
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,279.54,191.13
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,311.69,213.42
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,354.61,247.82
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,403.01,285.3
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,439.9,314.21
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,474.87,341.05
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,516.99,371.56
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,559.33,401.96
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,592.4,426.12
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,624.37,449.22
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,700.28,505.52
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,772.71,559.42
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,806.99,581.87
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,848.71,609.41
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,753.71,544.03
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,612.17,443.71
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,784.49,569.85
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,930.74,669.3
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,939.98,675.87
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,945.56,681.64
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,941.31,682.16
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,933.41,680.55
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,827.82,612.89
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,682.64,512.82
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,648.06,492.23
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,611.51,469.06
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,584.49,451.95
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,577.26,448.36
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,526.96,413.19
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,476.0,376.56
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,393.04,313.45
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,332.11,264.59
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,251.98,198.59
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,175.19,130.29
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,84.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.36,6.73
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.47,20.76
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.35,31.54
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.58,38.9
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,61.17,47.15
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,66.39,51.44
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,71.42,55.43
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,74.26,57.48
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,76.97,59.38
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,78.09,59.92
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,79.13,60.4
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,79.63,60.62
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,88.36,67.58
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,120.55,71.26
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,175.04,99.68
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,228.91,138.04
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,283.94,182.02
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,339.1,228.02
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,394.45,274.21
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,448.14,318.34
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,501.51,361.19
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,552.99,400.83
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,603.74,438.78
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,651.2,474.02
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,697.02,507.33
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,738.96,537.68
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,778.53,565.99
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,813.31,589.65
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,845.21,611.0
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,872.01,629.07
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,895.47,645.09
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,912.08,656.36
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,925.08,665.5
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,929.72,669.95
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,930.62,672.25
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,925.2,671.03
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,923.41,672.39
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,903.62,661.29
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,880.62,648.29
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,849.05,628.69
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,814.78,607.24
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,769.04,578.18
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,721.41,547.32
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,657.35,504.29
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,585.81,454.39
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,505.25,395.86
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,427.41,336.3
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,323.33,252.79
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,226.44,166.39
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,110.57,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.14
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.17,21.27
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.72,32.66
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.59,40.6
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,62.25,48.08
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,69.02,53.71
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,73.57,57.3
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,76.67,59.71
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,79.61,61.95
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,80.32,62.17
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,80.99,62.38
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,81.41,62.38
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,90.3,69.37
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,162.9,110.57
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,244.4,172.78
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,244.72,161.14
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,281.48,181.87
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,336.07,228.31
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,395.55,278.47
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,365.32,266.87
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,313.38,232.75
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,408.13,302.05
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,519.29,382.04
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,600.57,443.85
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,694.75,515.52
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,667.78,493.27
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,610.98,448.98
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,727.75,537.7
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,843.6,621.99
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,870.89,640.33
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,894.91,657.14
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,912.49,669.52
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,926.49,679.68
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,927.91,681.93
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,925.32,681.76
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,926.58,685.2
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,917.44,681.8
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,903.53,674.02
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,886.24,664.1
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,854.49,645.09
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,820.05,624.12
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,777.21,595.98
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,732.37,565.96
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,669.67,522.0
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,606.44,476.28
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,517.77,408.94
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,440.53,347.61
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,334.56,261.94
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,236.52,171.55
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,82.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.58,5.06
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.34,19.68
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.9,30.23
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,44.67,33.0
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,50.41,38.08
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,85.08,67.71
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,113.63,91.57
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,129.59,104.44
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,145.1,116.73
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,159.85,128.22
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,173.82,138.94
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,185.85,148.27
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,197.27,157.06
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,204.39,153.44
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,207.75,156.18
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,239.66,178.86
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,288.75,214.69
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,325.03,240.7
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,356.12,263.19
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,395.29,292.38
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,438.8,324.92
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,306.68,228.65
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,150.76,110.98
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,209.41,155.68
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,269.36,200.6
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,227.76,169.45
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,184.7,137.06
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,220.07,164.0
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,256.47,191.48
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,595.97,452.45
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,893.01,662.8
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,911.07,675.45
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,925.56,687.54
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,932.31,693.18
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,935.4,696.58
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,654.89,500.26
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,295.53,225.13
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,632.42,489.58
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,902.52,683.88
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,533.51,418.5
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,108.34,81.43
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,470.69,376.84
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,763.26,595.01
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,703.89,551.53
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,644.07,508.48
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,564.13,447.38
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,486.04,384.91
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,374.85,294.67
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,271.15,194.64
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,99.56,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.86,3.97
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.29,18.77
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.55,29.06
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,49.67,37.21
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,56.71,43.33
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,61.02,46.89
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,65.21,50.23
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,99.24,78.78
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,135.17,108.43
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,157.94,126.52
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,173.23,138.26
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,186.3,148.39
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,198.85,158.06
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,201.6,145.95
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,238.65,164.6
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,279.36,196.9
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,312.86,225.64
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,348.66,254.41
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,368.84,270.93
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,407.13,299.57
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,449.25,331.05
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,443.24,327.82
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,430.37,318.9
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,516.89,383.49
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,619.91,459.09
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,695.87,516.37
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,768.73,571.48
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,477.4,362.43
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,112.62,81.58
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,307.02,230.83
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,525.95,390.54
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,359.12,269.26
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,191.4,143.14
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,403.35,306.4
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,598.05,449.41
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,563.13,423.81
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,526.47,397.93
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,479.45,364.4
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,431.08,329.45
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,558.11,429.44
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,680.44,522.45
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,564.54,438.09
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,473.9,370.9
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,423.45,334.32
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,372.91,296.28
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,312.39,248.37
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,252.9,199.68
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,165.19,127.71
