Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,93.77,62.15
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,31.92,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,8.96,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,17.12,2.82
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,34.16,22.76
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,50.25,37.29
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,62.52,48.21
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,74.51,58.55
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,76.96,60.47
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,81.51,64.04
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,113.55,90.54
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,144.54,115.61
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,163.18,130.15
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,175.21,139.17
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,177.42,140.48
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,175.64,138.64
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,148.69,99.26
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,171.77,98.63
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,251.59,166.23
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,318.18,225.81
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,296.95,215.98
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,260.44,192.8
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,343.74,252.11
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,474.86,346.52
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,488.02,356.47
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,496.71,362.53
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,408.51,300.12
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,300.57,221.3
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,348.63,256.96
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,397.51,292.46
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,393.89,289.89
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,389.39,286.92
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,645.92,478.35
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,881.75,642.74
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,784.17,572.76
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,658.34,481.85
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,796.13,583.95
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,923.83,671.98
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,917.58,667.5
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,907.81,662.02
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,888.76,650.99
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,866.46,637.95
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,833.85,618.52
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,798.59,597.16
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,750.67,565.63
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,700.94,532.34
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,634.89,487.24
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,562.66,436.07
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,479.18,374.26
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,398.77,311.54
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,292.76,225.64
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,190.18,124.91
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,62.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.04,1.87
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.65,19.7
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,43.95,31.77
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.9,40.64
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.58,49.0
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,69.72,54.09
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,76.72,59.74
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,80.4,62.49
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,83.9,65.03
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,85.05,65.45
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,86.12,65.82
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,86.64,66.02
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,87.07,66.16
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,112.87,67.26
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,173.96,99.74
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,230.82,154.39
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,282.29,206.41
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,320.98,232.67
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,380.51,275.07
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,420.48,302.04
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,499.08,360.18
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,549.83,399.33
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,599.26,436.41
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,646.15,471.41
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,691.39,504.41
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,732.62,534.22
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,771.51,561.94
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,805.72,585.67
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,837.05,606.51
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,861.97,623.14
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,883.49,637.66
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,898.63,649.07
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,910.14,658.32
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,846.62,616.56
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,762.7,557.94
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,697.97,514.71
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,649.87,481.68
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,402.4,304.64
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,142.92,106.19
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,122.92,91.64
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,102.76,76.33
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,89.85,66.42
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,76.87,56.33
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,63.29,45.71
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,49.7,34.89
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,38.46,25.75
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,27.24,16.47
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,17.3,8.12
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,62.81,48.69
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,112.65,90.7
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,108.62,86.74
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,107.5,85.3
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,134.38,107.03
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,158.51,126.08
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,162.52,128.57
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,155.6,122.32
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,177.13,128.24
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,205.84,152.82
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,218.19,161.81
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,215.31,159.55
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,282.87,205.81
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,383.11,275.7
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,401.45,290.06
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,416.4,301.79
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,466.1,336.71
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,519.19,373.66
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,561.04,403.73
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,605.68,435.67
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,603.63,434.12
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,595.88,428.59
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,701.2,504.56
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,811.68,581.51
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,835.94,597.81
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,857.22,613.03
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,870.12,622.7
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,879.56,630.29
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,794.62,573.81
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,692.74,504.93
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,792.3,579.62
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,878.8,641.9
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,754.36,558.62
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,617.84,463.81
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,698.77,526.88
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,761.16,573.91
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,703.23,534.78
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,653.61,501.65
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,586.66,455.26
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,520.39,407.64
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,433.42,341.07
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,349.9,274.14
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,232.37,178.65
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,129.02,73.03
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,44.67,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.59,19.62
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.32,33.03
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.56,42.22
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,65.52,50.86
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,71.64,55.96
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,79.07,62.0
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,101.96,80.88
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,129.66,103.36
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,153.9,122.58
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,170.45,135.24
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,184.01,145.64
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,196.97,155.47
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,215.28,157.2
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,239.43,167.41
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,275.73,197.18
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,299.29,218.58
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,315.33,230.59
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,329.89,241.36
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,366.18,267.33
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,417.1,303.9
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,490.4,356.6
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,593.97,431.51
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,609.69,442.37
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,606.16,439.06
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,635.14,460.27
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,668.42,483.87
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,743.71,539.08
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,824.58,597.2
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,764.3,552.36
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,682.67,493.21
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,791.91,574.4
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,895.49,648.38
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,761.78,556.8
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,590.71,436.21
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,610.92,454.03
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,609.33,455.96
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,730.66,547.76
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,836.66,624.99
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,800.52,602.69
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,761.78,579.32
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,700.35,538.19
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,647.6,502.4
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,580.48,454.99
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,514.1,406.27
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,422.47,334.77
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,318.14,251.05
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,218.36,167.76
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,111.69,55.16
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,38.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,31.64,20.33
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,47.88,35.03
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,59.9,45.72
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.1,56.23
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,79.97,62.79
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,87.56,68.91
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,93.39,73.56
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,98.96,77.93
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,102.7,80.58
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,104.63,81.72
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,105.6,82.07
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,106.45,82.34
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,128.33,82.06
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,178.81,106.91
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,230.42,143.14
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,283.59,185.42
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,336.68,229.09
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,390.69,273.49
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,382.72,277.03
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,351.55,258.29
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,410.98,301.01
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,484.29,353.11
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,576.6,421.96
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,686.93,503.45
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,728.22,532.99
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,767.54,561.09
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,711.18,518.75
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,625.0,454.81
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,661.75,482.64
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,698.74,509.98
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,809.02,591.0
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,905.23,658.41
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,912.66,664.02
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,909.66,663.63
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,900.61,660.48
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,888.02,655.15
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,667.21,501.91
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,415.51,315.49
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,590.8,453.69
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,770.27,586.14
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,719.61,550.74
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,659.19,509.17
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,591.32,461.33
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,524.27,412.27
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,436.42,344.87
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,352.2,276.74
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,245.23,187.27
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,114.22,45.82
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,39.97,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.85,16.4
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,36.97,25.89
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,43.3,31.69
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,49.54,37.15
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,77.94,61.37
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,110.74,88.82
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,117.15,93.68
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,127.03,101.35
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,90.59,70.54
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,65.03,48.92
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,121.9,95.55
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,195.94,154.83
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,213.74,157.74
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,238.64,174.27
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,272.92,199.7
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,293.34,215.38
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,306.76,225.64
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,318.39,234.41
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,377.03,273.27
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,496.43,361.01
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,454.28,334.84
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,377.29,278.16
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,473.37,349.41
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,585.55,430.83
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,532.84,392.53
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,465.14,342.97
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,658.35,489.43
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,835.53,616.92
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,682.43,506.58
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,454.73,336.64
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,358.39,267.22
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,243.8,181.85
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,224.29,167.68
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,204.39,152.94
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,204.28,153.6
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,204.44,154.5
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,278.37,212.75
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,339.4,260.6
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,487.56,377.49
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,588.06,457.21
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,550.93,430.99
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,533.56,419.2
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,560.13,442.02
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,587.56,462.51
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,495.5,391.1
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,402.67,316.37
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,280.28,213.94
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,149.56,41.75
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,50.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,29.9,18.72
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,40.42,28.66
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,48.4,35.89
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,57.82,44.07
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,68.0,52.66
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,79.11,61.83
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,88.53,69.54
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,97.44,76.73
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,134.48,106.98
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,170.39,135.71
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,183.36,145.44
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,195.79,154.67
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,138.71,93.7
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,160.17,87.42
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,216.46,127.01
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,273.51,173.26
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,317.16,222.02
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,342.52,251.11
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,395.15,286.19
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,495.01,360.19
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,546.56,401.93
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,596.68,441.68
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,644.24,478.49
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,689.85,513.02
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,641.03,473.87
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,546.93,400.97
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,519.67,381.86
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,476.76,351.1
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,698.38,517.87
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,885.82,650.23
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,749.57,555.33
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,554.67,411.97
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,742.81,554.09
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,905.08,669.95
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,896.98,664.71
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,885.39,658.38
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,864.99,646.41
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,841.4,632.32
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,804.72,609.72
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,765.51,585.09
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,711.99,548.61
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,648.79,504.34
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,577.33,453.17
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,507.04,400.92
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,407.71,323.28
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,297.0,233.84
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,189.64,142.73
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,59.99,2.06
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,20.59,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.01,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,28.74,17.59
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.47,30.23
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.79,38.68
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,60.91,46.71
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,68.54,53.12
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,73.55,57.13
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,76.34,59.16
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,79.04,61.07
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,118.11,93.1
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,176.22,139.96
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,118.49,92.49
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,81.62,62.06
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,110.87,68.09
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,164.06,92.85
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,218.63,131.07
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,274.37,175.93
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,329.64,222.31
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,385.33,269.13
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,422.3,305.34
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,438.72,321.49
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,503.78,369.75
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,596.49,439.51
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,643.26,475.19
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,688.17,508.87
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,657.41,483.99
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,590.84,432.49
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,716.58,527.64
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,833.75,612.26
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,858.67,628.81
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,880.18,643.74
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,794.16,583.69
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,659.36,485.28
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,798.1,589.3
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,919.33,673.63
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,912.85,669.45
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,902.74,663.92
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,888.44,656.04
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,864.85,642.02
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,830.47,621.14
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,793.51,598.27
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,738.65,561.32
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,682.3,522.61
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,610.33,472.18
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,533.35,416.05
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,435.47,341.49
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,342.67,266.52
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,226.63,168.23
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,81.73,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,30.74,19.19
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,47.69,34.73
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,58.62,44.56
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,69.59,54.1
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,73.37,57.23
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,78.91,61.67
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,81.84,63.93
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,84.68,66.07
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,82.03,63.47
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,79.76,61.22
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,80.4,61.4
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,89.29,68.39
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,107.84,65.62
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,161.19,89.41
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,217.76,128.91
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,275.4,175.27
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,337.46,226.74
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,393.34,273.81
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,448.39,320.24
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,502.8,365.1
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,554.71,406.15
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,605.29,444.94
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,652.36,481.04
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,697.49,514.92
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,739.12,544.7
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,778.24,571.93
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,812.62,595.28
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,843.99,616.58
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,869.69,634.13
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,891.98,649.5
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,907.47,660.25
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,930.64,676.23
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,935.48,680.48
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,936.49,682.51
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,929.62,680.66
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,919.04,676.53
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,897.64,663.93
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,879.5,653.66
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,845.53,633.1
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,808.93,610.57
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,755.22,575.62
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,700.0,538.72
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,626.77,486.98
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,553.56,433.21
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,447.19,351.87
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,352.57,275.27
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,230.79,170.36
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,79.19,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,31.31,19.53
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,49.41,36.15
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,62.91,48.2
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,76.15,59.68
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,80.08,62.93
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,85.29,67.07
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,89.99,70.8
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,94.52,74.33
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,93.07,72.68
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,90.79,70.38
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,91.23,70.36
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,91.61,70.31
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,108.05,66.93
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,167.54,95.98
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,222.0,133.79
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,277.71,178.41
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,331.99,223.64
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,387.6,270.21
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,442.48,316.32
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,498.07,361.82
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,549.8,402.71
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,601.46,442.43
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,649.4,479.22
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,695.43,513.78
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,737.45,543.74
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,776.99,570.81
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,811.43,593.98
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,842.83,615.05
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,869.33,633.09
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,892.43,648.95
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,908.82,661.59
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,921.54,672.0
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,925.98,676.07
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,938.05,685.44
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,932.62,684.45
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,923.49,681.29
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,904.84,670.53
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,882.79,657.61
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,849.0,637.15
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,818.63,618.86
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,769.3,586.02
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,718.42,551.4
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,648.22,502.46
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,578.18,451.48
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,480.81,377.13
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,386.55,301.2
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,255.54,186.8
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,76.18,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
