Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,13.47,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,26.89,15.92
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.34,28.53
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,35.18,24.64
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,30.55,20.83
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,38.86,27.95
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,47.19,34.94
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,79.4,62.11
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,109.29,86.84
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,137.69,109.73
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,167.94,133.72
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,180.76,143.6
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,193.18,153.17
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,203.42,150.87
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,233.76,165.9
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,235.84,155.44
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,274.17,176.87
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,328.57,222.76
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,383.73,269.58
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,406.55,296.17
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,405.04,299.61
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,483.38,358.24
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,592.69,441.05
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,639.38,476.95
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,684.15,510.99
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,666.36,494.64
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,615.11,453.67
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,728.81,540.27
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,829.77,613.92
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,804.88,594.28
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,748.58,551.04
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,676.89,500.88
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,596.23,443.28
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,778.23,579.39
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,924.69,680.99
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,840.26,625.6
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,734.47,552.32
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,647.73,492.67
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,581.13,445.36
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,564.17,436.23
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,544.59,424.8
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,628.74,490.97
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,692.08,537.51
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,622.58,487.88
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,553.19,436.85
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,451.42,358.27
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,352.31,277.45
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,232.05,167.69
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,60.96,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.47,14.93
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.3,27.23
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.72,35.0
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,56.63,43.77
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,61.73,48.03
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,66.69,51.99
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,69.84,54.39
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,72.89,56.64
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,74.95,57.91
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,76.88,59.06
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,77.67,59.5
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,86.35,66.48
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,105.7,65.8
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,161.09,90.91
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,216.71,128.95
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,273.46,173.69
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,329.58,220.09
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,386.0,266.74
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,441.29,312.28
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,496.11,356.26
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,549.42,397.4
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,601.81,436.83
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,649.83,472.58
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,695.84,506.03
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,672.59,487.49
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,614.07,443.77
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,736.55,533.84
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,846.43,609.7
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,873.34,627.05
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,896.8,643.08
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,914.64,655.15
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,928.81,665.06
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,931.79,668.58
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,930.97,669.96
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,936.9,675.37
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,928.13,671.46
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,911.51,663.27
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,891.44,652.92
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,858.99,634.21
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,823.69,613.44
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,782.17,587.23
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,733.58,555.41
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,665.58,509.96
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,597.74,462.2
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,503.16,390.66
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,411.94,317.23
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,276.32,192.71
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,91.25,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.54,13.95
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,36.45,25.45
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,43.6,32.04
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,50.61,38.24
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,55.64,42.41
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,60.51,46.29
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,63.28,48.38
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,65.96,50.34
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,68.34,51.91
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,77.33,58.95
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,78.25,59.48
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,79.11,60.0
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,144.66,99.23
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,231.41,160.97
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,230.17,147.29
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,276.39,174.18
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,332.5,220.74
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,388.63,267.38
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,443.21,312.72
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,497.11,356.43
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,533.53,385.36
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,555.06,400.86
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,435.73,318.17
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,282.86,206.94
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,522.23,386.38
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,769.53,560.57
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,660.48,480.14
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,497.21,361.07
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,699.46,510.51
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,878.22,633.08
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,903.88,650.18
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,915.72,659.94
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,919.84,663.71
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,920.14,665.28
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,912.4,661.85
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,900.97,656.24
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,884.13,647.24
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,858.53,632.53
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,823.5,611.87
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,785.91,589.21
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,731.27,553.13
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,675.2,515.18
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,601.43,463.75
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,527.87,410.1
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,420.16,327.88
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,324.33,249.9
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,205.23,136.75
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,41.33,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,25.74,14.65
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,38.25,26.79
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,47.37,35.09
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,58.33,44.66
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,69.96,54.43
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,82.79,64.93
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,99.97,79.12
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,121.08,96.34
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,146.47,116.59
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,172.53,137.01
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,176.29,139.19
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,176.57,138.65
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,207.74,152.33
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,237.55,171.33
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,257.57,186.09
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,284.41,206.8
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,289.79,211.08
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,291.92,212.85
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,316.44,230.55
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,342.46,249.18
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,358.6,260.23
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,375.02,271.42
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,428.73,309.74
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,488.59,351.85
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,509.98,367.01
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,531.51,382.53
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,498.11,359.76
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,448.36,325.52
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,678.21,493.55
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,874.36,626.35
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,822.46,591.28
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,736.75,531.68
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,831.17,601.68
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,908.95,654.51
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,741.0,544.73
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,531.67,397.12
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,708.36,530.17
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,846.54,627.14
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,810.57,604.63
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,772.12,581.58
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,717.38,545.78
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,661.3,507.97
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,587.16,455.42
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,513.3,400.71
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,406.15,318.07
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,310.7,239.47
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,178.24,112.23
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.92,12.97
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.48,25.98
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.6,34.26
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,57.5,43.76
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,62.17,47.69
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,66.76,51.39
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,98.58,77.82
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,137.39,109.42
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,150.27,119.26
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,154.52,122.06
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,115.26,89.79
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,79.54,60.36
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,104.39,65.97
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,158.55,89.79
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,212.78,126.68
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,268.22,170.63
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,323.65,216.79
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,379.18,263.2
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,433.13,308.26
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,486.69,352.03
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,537.17,391.85
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,586.82,429.95
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,582.53,426.89
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,549.73,401.54
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,651.02,478.28
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,758.66,558.45
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,474.27,356.55
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,120.18,86.83
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,264.99,197.35
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,415.65,307.93
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,674.05,500.62
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,895.3,654.88
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,898.94,657.15
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,898.84,658.76
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,746.26,556.39
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,573.2,431.38
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,717.44,542.01
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,843.81,631.83
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,808.31,609.08
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,770.32,585.43
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,722.91,553.7
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,673.84,519.93
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,600.93,467.35
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,528.42,412.79
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,433.65,338.7
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,342.62,263.13
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,188.92,110.29
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,25.59,14.14
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,43.19,30.87
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,59.03,44.98
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,74.47,58.41
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,86.55,68.46
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,95.43,75.49
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,102.66,81.11
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,109.57,86.35
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,113.88,89.38
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,117.97,92.2
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,153.77,120.6
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,189.64,148.45
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,159.26,112.43
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,186.88,116.31
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,250.69,167.71
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,301.59,212.65
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,332.38,230.75
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,387.03,269.43
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,436.32,309.32
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,485.78,348.53
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,532.58,385.12
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,578.23,419.99
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,621.07,452.03
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,662.56,482.48
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,656.36,476.46
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,632.18,457.58
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,709.4,513.97
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,787.3,569.69
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,803.02,580.3
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,814.93,588.8
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,718.82,521.98
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,586.35,429.07
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,731.12,535.33
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,850.51,620.65
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,836.46,613.1
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,818.96,604.39
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,785.25,583.8
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,757.1,566.93
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,715.17,540.28
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,671.47,511.98
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,619.74,476.63
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,567.05,439.54
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,492.09,384.9
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,418.6,328.96
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,331.77,259.57
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,232.16,177.46
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,118.43,59.5
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.81,11.74
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,36.04,24.72
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,45.22,33.06
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,56.06,42.52
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,61.18,46.74
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,66.18,50.65
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,69.72,53.34
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,73.13,55.86
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,75.53,57.51
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,77.78,59.03
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,78.56,59.45
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,87.36,66.43
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,102.0,64.5
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,156.21,87.1
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,225.42,148.05
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,285.87,205.1
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,301.3,205.53
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,379.13,256.31
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,433.02,299.31
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,486.41,340.92
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,538.14,380.53
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,588.82,418.48
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,635.41,452.63
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,680.03,484.64
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,720.26,512.64
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,757.94,538.42
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,791.73,560.56
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,822.53,580.78
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,847.97,597.68
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,870.05,612.63
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,884.68,623.69
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,906.07,639.23
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,909.08,643.32
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,908.26,645.34
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,900.77,642.74
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,889.63,638.0
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,869.4,627.5
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,851.54,618.6
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,816.44,598.53
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,778.84,576.55
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,727.23,544.36
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,674.21,510.07
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,600.03,458.37
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,526.36,404.46
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,425.89,327.45
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,329.69,248.2
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,167.81,69.47
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.39,10.42
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.93,23.73
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,42.51,30.72
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,49.94,37.28
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,54.97,41.48
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,59.87,45.38
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,63.01,47.76
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,66.04,50.0
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,68.41,51.53
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,77.45,58.48
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,78.74,59.31
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,79.95,60.11
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,95.19,59.22
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,151.09,82.42
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,206.73,119.11
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,263.46,162.99
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,320.56,218.52
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,356.94,254.02
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,401.83,282.91
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,485.33,342.57
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,536.82,381.44
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,586.82,418.19
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,634.1,452.52
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,679.5,484.68
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,720.1,513.88
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,758.16,541.0
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,792.04,564.1
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,822.88,584.49
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,846.97,600.63
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,867.58,614.74
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,881.97,624.52
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,892.67,632.18
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,890.73,632.63
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,891.24,634.91
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,746.87,541.33
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,588.43,431.69
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,710.82,523.04
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,816.84,596.61
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,778.04,572.61
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,736.83,547.84
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,680.88,511.15
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,623.6,472.41
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,539.85,414.14
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,466.19,360.31
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,365.93,282.45
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,271.64,203.36
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,139.98,37.99
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,9.39,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.12,11.45
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.35,25.72
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,47.87,35.26
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,58.16,44.29
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,65.21,50.28
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,73.62,57.23
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,77.54,60.23
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,81.32,63.04
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,83.37,64.37
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,85.31,65.6
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,86.4,66.12
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,87.42,66.6
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,100.57,64.99
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,154.2,87.65
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,208.08,123.5
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,269.69,171.07
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,323.79,214.9
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,378.23,259.01
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,430.93,301.33
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,483.28,341.96
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,533.57,378.9
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,584.61,414.89
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,621.02,438.5
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,640.66,449.17
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,659.35,460.92
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,674.56,470.02
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,752.92,525.26
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,818.73,569.57
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,843.58,585.41
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,865.04,599.84
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,880.42,610.74
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,892.18,619.68
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,806.1,568.44
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,669.28,478.8
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,787.82,564.45
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,884.58,627.31
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,863.38,615.43
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,838.89,602.84
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,808.75,586.93
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,770.69,565.46
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,718.71,532.88
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,665.38,498.23
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,589.96,446.78
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,515.18,392.88
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,410.5,313.41
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,310.6,230.17
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,155.36,12.39
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.59,9.23
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,34.14,22.89
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,41.77,29.91
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,49.26,36.53
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,53.26,39.84
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,57.24,42.98
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,59.83,44.93
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,62.36,46.77
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,69.94,52.77
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,71.7,53.9
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,72.92,54.59
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,74.07,55.23
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,86.74,53.31
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,143.29,75.56
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,208.96,119.59
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,266.18,164.0
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,322.64,210.23
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,379.16,256.73
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,433.96,302.07
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,487.94,345.79
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,539.87,386.16
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,590.58,424.42
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,637.64,459.78
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,682.6,492.85
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,723.8,521.91
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,762.38,548.36
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,796.23,570.93
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,826.97,591.49
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,851.81,608.63
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,873.16,623.67
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,888.28,634.52
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,899.7,643.19
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,904.1,647.55
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,904.78,649.73
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,908.12,654.88
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,897.37,650.98
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,876.75,639.47
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,852.82,625.82
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,816.89,604.35
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,783.73,584.44
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,731.73,550.9
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,678.46,515.35
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,603.6,463.22
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,529.54,408.67
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,421.79,324.63
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,319.44,236.47
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,160.27,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
