Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,23.17,12.9
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,32.2,22.61
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,41.09,30.96
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,46.3,35.73
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,51.46,40.21
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,54.84,42.96
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,63.39,50.11
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,66.0,51.98
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,68.56,53.77
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,69.86,54.57
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,71.13,55.37
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,72.29,55.95
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,131.1,73.3
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,190.51,108.0
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,250.57,153.26
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,309.83,202.14
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,368.86,251.78
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,426.15,300.14
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,482.45,346.61
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,536.01,389.31
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,588.11,429.58
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,636.65,466.59
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,682.82,500.91
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,724.8,530.99
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,763.83,558.4
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,797.0,581.32
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,826.72,600.94
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,850.41,617.99
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,870.33,632.81
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,883.93,642.47
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,893.62,649.85
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,895.87,653.29
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,894.18,654.44
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,892.58,655.85
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,877.99,648.82
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,852.57,635.22
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,823.79,619.07
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,780.15,591.7
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,734.03,561.61
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,675.04,520.24
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,609.78,471.95
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,511.7,398.84
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,416.82,320.58
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,215.0,98.24
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,23.21,12.52
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,31.81,22.01
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,40.29,29.95
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,45.52,34.7
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,50.68,39.17
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,54.08,41.93
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,62.57,49.0
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,64.83,50.56
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,67.05,52.06
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,68.38,52.8
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,69.69,53.51
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,70.57,53.86
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,127.35,70.29
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,185.76,104.07
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,244.73,148.63
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,303.43,197.14
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,361.97,246.62
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,418.27,294.15
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,473.57,339.79
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,526.43,382.49
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,577.76,422.79
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,625.79,460.02
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,671.45,494.6
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,712.55,524.49
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,750.76,551.73
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,783.87,575.48
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,813.59,595.96
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,837.51,612.68
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,857.74,627.14
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,871.43,637.08
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,881.26,644.7
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,881.74,646.38
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,887.51,651.81
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,876.46,647.11
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,861.65,640.12
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,835.81,624.82
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,806.69,607.13
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,763.9,579.64
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,718.64,549.39
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,660.67,507.84
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,596.27,459.32
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,496.97,385.15
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,401.13,305.46
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,205.29,69.4
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,13.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.12,12.66
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,35.96,25.12
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,45.87,34.2
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,50.4,38.31
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,55.0,42.22
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,58.52,45.13
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,61.99,47.9
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,68.67,53.22
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,69.71,53.69
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,70.93,54.41
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,72.14,55.14
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,72.27,54.97
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,117.18,63.17
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,183.45,103.0
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,241.62,146.6
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,299.14,194.24
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,356.52,243.05
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,411.53,289.81
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,465.5,334.73
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,517.53,376.97
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,567.95,416.71
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,614.44,453.21
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,658.6,487.11
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,698.38,516.3
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,735.31,542.81
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,767.07,565.63
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,795.5,584.75
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,818.56,600.52
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,838.0,613.98
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,850.23,622.76
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,858.67,629.22
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,867.47,636.12
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,863.91,634.96
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,851.84,629.29
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,836.11,621.26
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,808.77,604.1
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,778.25,584.62
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,739.17,559.42
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,693.08,528.24
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,624.66,478.9
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,556.02,427.0
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,455.49,350.66
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,358.43,269.01
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,183.17,32.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,16.51,6.63
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,32.71,22.36
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,48.53,36.64
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,65.24,51.46
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,81.79,65.83
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,97.53,79.17
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,113.12,92.1
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,122.63,99.64
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,136.08,110.37
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,148.05,119.65
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,159.71,128.52
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,170.29,136.4
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,205.48,150.05
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,236.67,169.55
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,268.33,192.07
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,299.43,215.1
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,330.42,238.05
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,369.9,266.13
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,422.23,304.45
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,479.66,347.03
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,549.02,399.14
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,593.55,434.24
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,635.96,467.34
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,651.64,478.64
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,651.38,478.21
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,652.41,479.96
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,648.43,477.98
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,639.64,472.74
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,614.21,456.0
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,726.67,541.14
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,827.13,612.82
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,812.04,603.15
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,798.79,595.82
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,660.5,501.26
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,510.89,392.7
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,611.0,471.07
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,695.62,533.6
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,644.74,497.88
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,591.98,460.72
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,513.39,403.08
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,442.97,349.01
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,344.29,269.93
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,250.98,188.57
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,127.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.15,11.0
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.18,24.21
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,47.01,35.0
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,48.22,36.33
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,52.69,40.24
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,60.46,46.81
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,68.16,53.19
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,56.37,42.85
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,43.89,31.98
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,102.04,80.8
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,153.46,122.74
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,172.16,137.27
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,182.73,137.85
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,213.01,156.71
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,262.88,190.4
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,289.37,210.59
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,315.39,230.66
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,359.72,262.11
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,419.83,306.19
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,475.01,347.45
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,543.78,399.97
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,587.9,434.39
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,629.89,466.57
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,667.95,494.31
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,703.42,519.6
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,733.86,541.96
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,767.58,565.42
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,789.78,580.69
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,808.49,593.81
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,819.92,602.27
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,827.63,608.49
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,826.22,608.86
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,821.05,606.97
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,807.86,599.86
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,791.16,590.49
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,766.45,576.01
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,734.08,555.98
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,687.99,525.43
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,640.04,492.54
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,568.75,441.09
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,497.4,386.98
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,393.63,306.04
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,294.65,219.24
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,146.09,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.44,9.88
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,33.8,22.85
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,45.02,33.09
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,53.46,40.66
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,59.38,45.81
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,65.8,51.21
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,87.04,69.09
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,106.23,84.95
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,125.05,100.26
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,136.63,109.34
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,148.07,118.22
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,171.05,136.17
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,202.75,149.0
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,230.9,167.78
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,258.95,188.75
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,277.5,191.38
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,340.09,232.72
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,393.65,278.38
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,446.48,322.61
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,430.42,317.13
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,377.58,279.86
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,432.83,321.41
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,499.85,371.26
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,514.04,382.24
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,526.45,391.98
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,648.75,485.56
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,765.98,573.22
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,690.52,516.11
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,570.55,425.99
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,707.99,530.93
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,834.17,621.03
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,832.35,620.42
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,826.71,618.13
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,813.14,611.36
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,796.03,602.18
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,765.2,582.28
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,736.99,564.0
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,690.45,532.11
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,642.11,497.88
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,571.56,445.79
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,501.02,391.13
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,395.39,307.39
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,294.01,216.08
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,144.0,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,12.38,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.41,9.17
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,34.87,23.56
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,47.13,34.7
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,55.64,42.33
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,61.16,47.14
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,65.13,50.42
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,69.06,53.55
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,68.25,52.59
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,67.74,51.87
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,75.52,58.12
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,76.95,59.0
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,74.67,56.69
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,111.08,60.48
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,168.32,92.05
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,233.39,140.54
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,289.07,186.35
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,345.09,234.1
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,400.11,281.24
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,454.17,326.69
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,505.36,368.88
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,555.2,408.87
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,601.76,446.09
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,646.01,480.7
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,686.49,510.78
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,724.14,538.11
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,755.7,561.36
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,783.91,580.82
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,806.35,596.78
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,825.15,610.39
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,837.67,619.7
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,846.41,626.64
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,847.29,628.42
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,844.39,627.84
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,840.97,627.93
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,825.18,619.59
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,798.13,603.6
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,767.96,585.15
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,722.17,553.81
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,674.18,519.8
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,611.48,473.54
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,543.13,420.49
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,437.15,337.03
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,336.09,242.72
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,132.37,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,12.38,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.41,8.43
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,34.86,23.49
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,47.11,34.65
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,55.31,42.03
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,60.46,46.53
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,64.85,50.19
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,69.17,53.66
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,67.33,51.82
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,72.03,55.5
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,73.54,56.47
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,75.05,57.43
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,73.17,55.47
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,108.55,59.01
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,173.66,96.33
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,230.85,138.53
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,286.87,184.62
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,343.1,232.61
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,397.61,279.44
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,451.14,324.62
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,502.72,367.23
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,552.66,407.36
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,598.51,444.15
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,642.03,478.35
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,681.31,507.72
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,717.75,534.34
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,748.57,557.61
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,776.05,576.98
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,798.06,592.48
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,816.47,605.62
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,827.98,613.9
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,835.73,619.99
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,843.47,626.47
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,839.27,624.96
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,826.24,618.64
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,809.62,609.9
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,781.62,591.91
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,750.52,571.5
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,709.79,544.82
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,662.33,512.09
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,592.01,459.96
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,521.8,405.18
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,414.57,320.1
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,312.43,221.86
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,121.09,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,14.86,3.09
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,32.03,21.06
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,48.83,36.09
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,64.18,49.61
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,79.93,63.2
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,96.15,76.88
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,111.99,89.95
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,128.3,102.98
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,138.82,110.95
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,150.67,120.12
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,154.68,122.77
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,151.77,119.81
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,163.73,111.7
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,184.22,113.0
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,226.96,137.43
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,282.0,182.32
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,337.39,229.05
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,390.97,274.48
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,443.79,318.46
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,495.32,360.3
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,544.59,399.47
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,556.59,410.44
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,546.36,403.43
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,571.39,422.78
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,594.64,440.43
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,549.09,407.48
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,492.45,365.94
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,511.63,381.31
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,545.2,406.45
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,469.77,352.52
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,404.91,305.19
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,392.93,297.58
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,379.88,288.97
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,462.62,354.49
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,525.99,404.99
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,498.18,385.31
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,468.58,364.46
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,433.2,339.02
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,396.33,311.61
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,345.01,271.81
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,293.33,230.11
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,223.97,172.79
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,155.05,105.73
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,54.81,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,10.67,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,19.54,4.84
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,33.89,22.49
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,48.01,35.37
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,58.08,44.37
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,68.57,53.47
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,77.82,61.25
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,86.72,68.55
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,97.9,77.64
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,108.57,86.16
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,130.61,103.98
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,146.29,116.34
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,154.5,122.46
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,181.26,128.51
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,220.1,152.3
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,258.68,180.88
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,290.12,203.0
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,334.05,236.34
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,373.98,270.26
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,410.92,301.15
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,446.29,329.19
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,481.06,356.16
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,512.74,381.03
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,543.45,404.8
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,618.67,462.62
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,690.23,518.02
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,652.06,488.41
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,574.32,430.08
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,562.02,422.22
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,546.58,411.65
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,595.82,451.46
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,662.08,502.8
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,729.86,554.81
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,787.74,596.99
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,753.62,573.68
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,715.91,548.25
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,701.91,539.54
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,684.8,528.25
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,633.14,491.9
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,579.76,453.19
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,508.53,399.35
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,437.25,342.85
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,326.66,253.05
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,222.9,149.16
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,78.79,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
