Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.98
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.05,2.46
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.92
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,15.26,7.96
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,19.82,11.97
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,44.73,33.87
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,69.79,55.58
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,39.36,27.46
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,29.83,19.35
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,50.65,36.57
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,31.1,20.28
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,36.94,25.1
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,62.39,46.13
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,79.95,60.57
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,97.45,74.9
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,96.72,74.17
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,95.97,73.46
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,61.52,45.29
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,27.35,17.1
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,27.75,17.43
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,28.16,17.76
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,31.47,20.55
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,34.77,23.36
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,67.27,50.41
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,103.2,80.23
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,55.54,40.98
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,11.53,4.11
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,10.29,3.08
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,9.05,2.04
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,6.98,0.29
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.69,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.23,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,14.74,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,28.78,18.71
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,43.92,33.02
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,58.96,46.79
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,73.7,60.17
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,88.17,73.06
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,100.71,84.03
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,112.94,94.55
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,129.4,108.41
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,140.05,117.06
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,109.0,89.8
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,66.44,52.62
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,119.9,94.01
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,171.8,135.42
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,210.21,160.48
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,271.58,204.65
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,305.1,230.69
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,342.31,260.17
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,325.74,250.97
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,294.16,228.45
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,356.34,276.96
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,430.63,334.66
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,453.77,352.86
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,476.86,371.17
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,445.38,347.87
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,396.89,311.15
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,358.34,281.97
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,303.29,239.33
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,309.94,245.7
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,316.86,252.17
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,343.6,274.59
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,355.7,285.7
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,422.78,341.94
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,489.23,396.79
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,458.29,373.0
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,425.68,347.8
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,383.96,315.14
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,341.26,280.22
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,283.97,231.13
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,227.49,179.78
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,122.22,62.94
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,11.55,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,22.97,13.76
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,37.77,27.64
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,52.38,40.95
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,67.19,54.29
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,81.84,67.21
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,97.78,80.99
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,115.36,95.91
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,67.26,53.67
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,6.59,0.17
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,42.65,31.75
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,78.49,62.42
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,112.08,86.77
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,145.49,113.39
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,159.94,124.31
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,175.08,135.8
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,180.78,140.23
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,186.43,144.66
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,275.04,211.63
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,382.73,292.82
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,411.13,315.36
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,440.49,338.88
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,535.97,412.61
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,627.97,483.61
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,657.39,506.83
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,683.65,527.83
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,622.63,481.91
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,519.99,404.57
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,483.62,378.23
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,429.1,337.49
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,588.61,463.4
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,721.51,563.0
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,703.95,549.69
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,687.56,538.36
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,655.05,515.31
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,620.02,489.82
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,565.51,449.54
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,509.81,406.3
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,426.52,338.65
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,344.87,266.96
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,181.5,86.86
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,12.62,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.61,15.8
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,32.52,23.02
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,39.4,29.55
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,43.58,33.45
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,47.75,37.19
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,55.49,43.98
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,58.94,46.85
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,60.67,48.16
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,62.42,49.46
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,64.41,50.95
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,66.37,52.42
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,109.46,61.05
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,163.81,93.17
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,218.13,135.27
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,277.22,185.49
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,328.1,231.05
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,378.08,275.98
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,426.1,318.17
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,472.84,358.28
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,515.84,395.06
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,556.61,429.13
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,593.04,458.36
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,626.68,484.72
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,655.16,507.65
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,680.47,527.87
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,699.61,543.59
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,720.99,560.28
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,461.17,366.1
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,138.04,106.65
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,344.94,277.28
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,536.85,427.7
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,515.18,411.73
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,475.04,383.02
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,443.53,359.54
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,426.84,346.48
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,364.5,297.52
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,317.93,259.27
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,258.38,208.77
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,215.54,168.0
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,100.54,41.76
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,13.66,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,27.19,16.96
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,37.9,27.73
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,46.59,35.93
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,51.99,40.97
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,57.35,45.76
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,66.55,53.8
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,75.29,61.28
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,71.11,57.33
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,67.66,54.04
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,69.18,55.0
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,77.4,61.72
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,143.63,97.04
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,206.08,147.68
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,225.56,150.71
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,275.18,181.45
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,321.23,226.33
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,353.82,258.77
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,407.5,299.65
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,470.7,348.34
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,513.97,384.04
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,555.18,417.52
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,591.46,446.77
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,625.15,473.61
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,621.26,471.91
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,606.81,462.32
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,600.12,458.85
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,594.85,455.89
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,565.32,436.0
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,517.1,402.38
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,612.12,476.19
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,698.7,540.87
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,678.11,526.25
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,654.3,510.22
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,611.87,480.7
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,566.77,448.36
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,505.92,403.69
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,442.64,354.67
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,354.26,282.55
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,269.33,208.21
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,140.26,52.62
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,13.67,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,27.18,16.61
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,38.44,27.95
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,47.55,36.43
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,53.32,41.78
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,59.04,46.87
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,61.82,49.1
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,64.64,51.29
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,66.92,53.03
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,69.2,54.75
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,69.7,54.92
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,76.91,60.85
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,114.7,67.18
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,167.75,97.06
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,219.9,136.08
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,272.51,180.03
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,323.89,224.86
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,374.56,269.15
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,422.61,310.52
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,471.56,351.67
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,514.84,388.3
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,555.88,422.26
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,592.49,451.37
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,626.35,477.68
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,655.96,501.22
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,682.44,522.09
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,702.43,538.08
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,718.97,551.04
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,734.86,562.58
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,741.53,567.69
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,740.18,567.67
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,735.18,565.21
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,720.02,555.66
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,701.46,543.54
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,671.3,522.03
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,638.31,497.84
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,591.56,464.22
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,538.81,424.01
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,458.0,359.09
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,379.0,288.65
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,194.38,63.39
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,10.67,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,22.65,12.66
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,28.66,19.38
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,34.72,25.09
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,38.4,28.55
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,42.11,31.88
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,44.45,33.8
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,52.48,40.66
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,55.02,42.68
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,57.47,44.6
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,59.39,45.95
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,61.24,47.22
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,99.78,52.62
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,156.42,82.83
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,212.79,124.17
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,268.89,170.25
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,323.52,217.71
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,377.05,264.42
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,428.3,308.12
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,477.51,348.95
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,522.92,386.39
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,565.95,420.99
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,605.05,451.23
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,641.27,478.56
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,671.87,501.94
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,699.13,522.52
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,721.13,539.1
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,739.53,552.0
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,750.98,560.07
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,758.7,565.78
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,757.97,565.92
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,753.56,563.74
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,739.96,555.85
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,730.43,550.64
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,700.96,530.88
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,668.63,508.58
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,618.04,473.08
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,565.75,434.2
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,482.61,369.81
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,400.22,298.0
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,207.64,54.54
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,11.1,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.61,13.08
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,30.45,20.8
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,37.3,27.23
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,41.27,30.95
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,45.27,34.53
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,48.26,37.02
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,51.24,39.4
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,53.31,41.03
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,62.16,48.48
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,64.34,50.02
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,66.44,51.46
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,102.45,56.07
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,158.52,85.4
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,214.58,126.31
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,270.33,172.26
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,323.93,219.22
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,376.55,265.82
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,427.16,309.9
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,476.22,351.83
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,521.42,390.48
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,564.27,426.45
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,602.94,458.56
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,638.71,487.87
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,669.2,512.71
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,696.37,534.76
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,718.13,552.76
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,736.31,567.28
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,747.44,577.04
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,754.85,584.31
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,754.45,585.14
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,757.45,588.54
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,743.26,579.76
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,725.57,568.29
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,695.12,547.04
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,661.77,522.84
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,609.36,484.22
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,555.21,441.95
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,470.66,373.46
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,397.23,304.8
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,201.33,41.63
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,12.8,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,23.11,12.33
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,37.7,27.0
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,51.52,39.64
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,64.22,51.12
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,76.54,62.04
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,89.01,72.69
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,101.05,82.75
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,111.15,91.1
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,120.92,99.06
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,129.08,105.57
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,137.02,111.85
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,120.48,78.4
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,157.34,86.12
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,212.19,126.48
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,266.94,172.48
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,320.26,220.22
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,372.48,267.63
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,422.0,312.06
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,469.47,353.89
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,513.17,392.38
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,554.44,428.09
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,591.85,459.25
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,626.39,487.49
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,654.98,511.4
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,680.21,532.37
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,699.48,548.75
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,715.14,561.9
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,724.33,569.13
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,729.85,573.79
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,732.84,576.88
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,725.85,572.69
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,709.65,562.2
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,690.06,549.01
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,654.04,522.2
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,615.29,492.6
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,565.89,454.41
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,510.69,409.69
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,418.43,333.59
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,328.6,251.49
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,168.12,22.08
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,26.19,13.88
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,36.96,25.83
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,47.76,35.86
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,55.61,43.09
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,63.33,50.02
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,63.86,50.5
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,69.27,55.15
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,94.39,76.99
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,118.48,97.79
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,66.88,52.86
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.13
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,31.03,20.34
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,55.6,40.74
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,126.43,98.32
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,190.32,149.44
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,169.1,132.77
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,139.26,108.97
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,177.64,139.53
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,218.01,171.48
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,287.97,226.98
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,363.34,286.96
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,393.62,311.91
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,434.15,345.06
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,371.64,296.23
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,299.37,238.43
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,285.31,227.78
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,270.06,215.99
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,247.41,198.48
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,223.56,179.78
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,491.17,404.71
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,722.87,591.24
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,706.9,580.21
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,692.33,571.0
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,665.55,550.84
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,635.97,527.69
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,581.91,485.08
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,526.55,439.05
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,450.06,372.12
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,375.23,297.16
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,189.89,13.91
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,9.82,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,21.03,10.44
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,27.62,19.09
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,34.25,25.66
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,38.01,29.37
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,45.59,36.4
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,49.28,39.66
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,52.87,42.71
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,55.49,44.91
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,58.02,46.98
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,60.01,48.45
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,61.91,49.84
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,92.68,52.5
