Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,151.86,82.49
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,211.01,126.78
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,269.76,177.45
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,326.52,229.57
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,382.13,281.28
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,435.16,329.91
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,486.19,375.7
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,533.86,418.38
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,579.03,458.0
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,619.92,492.42
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,657.74,523.54
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,690.63,551.02
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,720.06,575.36
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,743.4,594.95
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,762.97,610.71
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,775.68,620.62
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,784.47,627.81
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,783.79,628.4
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,779.28,626.3
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,766.06,618.39
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,749.37,607.72
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,727.15,591.61
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,694.72,566.96
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,642.66,526.4
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,588.71,481.86
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,502.2,408.56
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,416.05,324.57
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,209.16,1.03
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,9.82,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,21.01,9.89
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,27.55,18.97
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,34.15,25.48
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,38.3,29.54
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,42.48,33.45
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,46.03,36.58
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,54.71,44.25
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,57.3,46.39
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,59.78,48.41
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,61.72,49.82
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,63.58,51.14
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,91.52,53.18
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,149.63,81.71
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,207.37,124.11
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,264.74,172.85
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,320.04,222.58
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,374.18,271.79
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,425.73,318.31
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,475.54,362.34
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,522.04,403.34
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,566.06,441.37
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,606.31,474.89
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,643.56,505.26
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,675.23,531.62
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,703.49,555.0
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,726.14,574.16
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,745.09,589.93
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,757.4,599.85
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,765.9,607.18
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,765.45,608.14
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,761.23,606.49
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,747.98,598.49
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,738.46,593.1
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,708.49,571.24
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,675.57,546.42
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,624.54,507.56
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,571.64,464.8
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,484.85,392.36
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,398.94,309.23
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,200.19,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,9.82,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,20.93,8.93
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,28.78,19.68
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,36.59,27.27
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,40.98,31.54
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,45.4,35.65
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,48.38,38.23
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,51.36,40.71
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,53.42,42.29
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,55.47,43.82
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,64.11,51.03
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,66.23,52.43
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,90.41,53.57
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,145.52,79.53
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,200.32,118.9
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,254.81,164.58
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,307.72,211.75
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,359.6,258.67
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,408.6,302.9
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,455.98,344.93
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,499.95,384.04
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,541.55,420.39
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,579.22,452.03
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,613.99,480.64
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,643.5,505.64
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,669.74,527.77
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,689.3,544.61
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,705.26,558.57
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,714.52,566.3
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,720.1,571.35
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,722.25,573.97
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,714.6,569.38
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,698.83,559.16
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,679.69,546.21
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,645.79,520.82
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,609.12,492.61
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,560.69,455.26
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,506.17,410.91
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,417.93,336.46
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,331.96,253.64
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,167.52,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,9.82,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,18.67,6.11
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,34.13,23.32
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,48.59,36.72
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,63.1,49.92
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,77.24,62.6
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,90.68,74.3
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,103.75,85.44
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,87.54,71.05
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,66.23,52.28
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,72.24,57.25
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,78.21,62.13
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,74.6,56.08
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,70.63,52.6
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,84.72,63.88
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,98.68,74.96
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,83.39,62.48
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,67.34,49.4
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,68.19,50.06
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,69.03,50.71
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,77.82,57.83
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,86.56,64.89
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,90.37,67.99
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,94.24,71.16
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,96.91,73.37
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,99.65,75.66
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,116.53,89.38
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,134.22,103.76
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,125.09,96.57
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,115.86,89.3
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,107.01,82.33
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,98.11,75.28
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,87.7,66.94
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,77.21,58.46
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,65.64,49.01
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,53.95,39.34
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,42.22,29.59
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,31.4,20.45
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,21.86,12.28
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,12.34,3.92
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.16,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,9.39,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,18.34,5.35
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,27.87,18.6
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,35.74,26.32
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,40.59,31.02
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,45.46,35.53
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,48.06,37.77
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,50.7,39.95
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,52.81,41.67
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,54.92,43.35
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,63.19,50.34
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,65.04,51.63
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,84.93,51.69
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,140.91,76.37
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,196.84,115.62
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,252.65,161.86
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,306.44,209.95
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,359.25,258.09
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,409.83,303.63
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,458.89,347.0
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,504.66,387.35
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,548.12,424.87
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,587.04,457.25
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,623.06,486.54
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,654.56,512.53
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,682.78,535.56
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,704.79,553.61
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,723.19,568.76
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,734.93,577.77
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,742.94,584.16
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,742.63,584.63
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,738.64,582.54
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,725.24,574.11
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,715.52,568.17
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,686.02,546.14
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,653.63,521.25
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,601.95,482.12
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,548.55,439.3
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,462.27,368.31
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,377.08,285.56
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,188.35,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,18.34,4.25
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,26.78,17.56
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,35.1,25.65
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,40.23,30.58
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,45.35,35.31
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,49.76,39.26
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,58.92,47.33
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,61.48,49.3
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,64.03,51.23
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,66.4,52.96
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,68.73,54.64
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,85.32,54.32
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,138.7,77.57
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,192.18,114.7
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,245.46,158.3
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,296.86,203.1
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,347.6,248.03
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,395.96,290.66
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,444.69,332.71
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,454.95,346.81
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,443.86,342.05
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,520.41,401.88
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,600.09,463.89
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,629.29,487.76
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,655.32,509.16
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,674.55,524.24
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,690.17,536.45
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,699.32,544.7
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,704.82,549.86
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,700.31,547.51
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,692.11,542.61
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,678.56,533.82
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,658.3,519.86
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,620.92,491.83
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,581.01,461.17
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,523.31,417.75
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,464.36,371.11
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,370.34,294.09
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,278.44,208.8
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,138.84,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.99,0.59
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.23,1.7
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,21.44,13.47
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,34.72,25.19
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,65.15,51.91
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,93.0,76.05
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,75.7,58.04
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,56.42,41.83
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,68.13,51.53
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,79.67,61.03
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,82.56,63.34
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,85.46,65.67
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,85.13,65.35
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,84.79,65.03
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,100.51,77.98
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,116.45,91.06
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,86.17,66.16
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,55.65,40.91
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,74.86,56.93
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,94.49,73.24
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,95.53,74.18
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,96.65,75.23
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,145.76,116.35
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,211.86,170.97
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,124.18,98.93
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,52.2,38.59
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,46.78,34.21
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,41.36,29.75
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,229.06,192.34
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,403.07,336.08
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,344.07,286.43
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,285.5,236.48
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,214.87,174.76
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,142.92,107.4
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,69.31,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,9.82,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,18.04,1.04
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,32.52,22.28
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,46.94,36.16
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,56.92,45.6
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,66.69,54.59
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,72.66,59.82
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,78.54,64.77
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,103.86,86.87
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,127.87,107.43
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,136.73,114.36
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,145.32,120.99
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,144.32,111.56
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,170.66,120.73
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,199.15,133.26
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,242.38,161.69
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,280.97,203.22
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,298.52,225.82
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,321.96,245.73
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,344.07,264.16
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,361.73,279.27
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,378.0,293.0
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,307.14,239.38
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,216.54,168.66
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,267.86,209.77
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,316.95,248.41
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,202.73,159.28
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,80.91,60.97
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,94.76,72.57
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,109.44,84.67
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,77.93,59.06
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,48.03,34.51
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,43.03,30.52
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,38.03,26.47
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,32.62,21.96
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,27.22,17.4
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,21.84,12.84
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,16.46,8.21
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,11.09,3.56
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,5.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,2.87,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,8.54,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,16.2,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,30.34,19.98
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,44.41,33.43
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,59.05,46.9
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,73.34,59.82
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,86.33,71.21
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,98.98,82.02
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,82.64,67.41
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,68.37,54.64
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,89.17,72.39
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,109.28,89.26
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,115.97,90.58
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,123.33,96.43
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,128.96,100.65
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,134.62,104.88
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,139.57,108.53
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,144.58,112.25
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,152.93,118.64
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,161.62,125.31
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,163.28,126.65
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,164.91,128.0
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,272.29,213.58
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,382.62,300.51
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,395.09,311.19
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,407.19,321.79
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,355.71,281.48
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,287.22,227.02
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,355.76,283.74
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,428.75,343.45
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,532.04,428.34
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,629.21,507.49
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,607.75,492.38
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,583.21,474.88
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,545.85,445.83
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,506.02,413.97
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,442.08,362.17
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,383.2,312.4
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,296.9,237.89
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,214.25,158.86
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,106.43,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,8.96,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.4,0.0
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,27.63,17.03
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,37.6,26.69
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,43.75,32.53
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,49.86,38.14
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,47.36,35.98
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,49.39,37.66
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,55.1,42.49
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,60.69,47.15
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,61.09,47.27
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,61.58,47.48
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,69.37,54.03
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,131.61,71.46
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,185.61,106.31
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,240.3,150.03
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,285.76,200.21
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,310.12,231.31
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,369.38,274.98
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,446.89,336.06
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,492.89,377.31
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,536.61,415.91
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,575.63,450.05
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,611.79,481.24
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,642.69,507.84
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,670.3,531.44
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,691.82,550.2
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,709.71,565.98
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,721.11,575.88
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,728.79,582.24
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,728.12,582.42
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,730.32,584.85
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,716.01,574.92
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,698.2,562.1
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,667.19,537.69
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,633.27,510.8
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,577.89,468.49
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,520.77,422.26
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,436.5,350.79
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,348.12,261.88
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,172.8,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.71,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,25.61,15.82
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,34.45,24.73
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,39.59,29.73
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,44.74,34.54
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,52.0,40.97
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,55.28,43.71
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,57.59,45.51
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,59.93,47.27
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,61.76,48.56
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,63.61,49.84
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,68.91,54.18
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,123.18,66.32
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,183.12,105.52
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,236.42,147.24
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,288.65,192.29
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,340.11,237.85
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,389.36,280.97
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,437.34,322.07
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,481.92,360.56
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,524.37,396.44
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,562.54,427.42
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,598.05,455.52
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,628.62,480.69
